Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,10,0,925.0,70.0,4.0,7.2,559.0,66.41,54.44
2018,2,22,10,15,936.0,72.0,4.05,7.45,592.0,96.73,57.32
2018,2,22,10,30,947.0,74.0,4.1,7.7,625.0,155.94,88.14
2018,2,22,10,45,874.0,100.5,4.2,8.0,625.5,213.85,135.92
2018,2,22,11,0,801.0,127.0,4.3,8.3,626.0,271.46,189.61
2018,2,22,11,15,843.0,116.5,4.5,8.3,654.5,322.97,236.12
2018,2,22,11,30,885.0,106.0,4.7,8.3,683.0,377.44,286.27
2018,2,22,11,45,559.5,172.5,4.9,8.35,539.0,355.94,281.47
2018,2,22,12,0,234.0,239.0,5.1,8.4,395.0,299.36,242.63
2018,2,22,12,15,119.5,201.5,5.25,8.3,281.0,228.66,186.72
2018,2,22,12,30,5.0,164.0,5.4,8.2,167.0,139.06,112.39
2018,2,22,12,45,107.0,212.0,5.55,8.05,282.5,248.19,204.73
2018,2,22,13,0,209.0,260.0,5.7,7.9,398.0,360.75,299.0
2018,2,22,13,15,338.0,231.5,5.75,7.75,449.0,438.99,365.71
2018,2,22,13,30,467.0,203.0,5.8,7.6,500.0,528.16,441.18
2018,2,22,13,45,258.5,190.5,5.85,7.4,354.0,375.73,315.9
2018,2,22,14,0,50.0,178.0,5.9,7.2,208.0,198.12,164.64
2018,2,22,14,15,110.0,197.0,5.9,7.05,259.0,279.47,235.27
2018,2,22,14,30,170.0,216.0,5.9,6.9,310.0,353.13,298.81
2018,2,22,14,45,238.5,195.5,5.9,6.7,318.0,408.94,347.95
2018,2,22,15,0,307.0,175.0,5.9,6.5,326.0,449.64,384.86
2018,2,22,15,15,300.0,168.0,5.9,6.5,305.5,444.22,381.35
2018,2,22,15,30,293.0,161.0,5.9,6.5,285.0,437.7,376.98
2018,2,22,15,45,377.0,130.5,5.65,6.05,272.0,494.03,427.48
2018,2,22,16,0,461.0,100.0,5.4,5.6,259.0,528.9,459.93
2018,2,22,16,15,483.5,85.0,5.15,5.2,229.5,536.58,466.87
2018,2,22,16,30,506.0,70.0,4.9,4.8,200.0,534.59,464.81
2018,2,22,16,45,485.5,59.5,4.65,4.4,163.0,500.75,434.48
2018,2,22,17,0,465.0,49.0,4.4,4.0,126.0,465.41,400.43
2018,2,22,17,15,316.0,38.0,4.25,3.7,82.5,331.62,279.61
2018,2,22,17,30,167.0,27.0,4.1,3.4,39.0,195.68,123.02
2018,2,22,17,45,91.0,15.0,4.0,3.1,20.5,76.89,0.0
2018,2,22,18,0,15.0,3.0,3.9,2.8,2.0,0.0,0.0
2018,2,22,18,15,7.5,1.5,3.75,2.6,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,2.15,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,1.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,1.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,1.2,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,0.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,0.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,-0.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,-0.55,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,-1.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,-1.55,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,-1.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-2.4,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-3.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-3.25,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-3.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-3.75,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-4.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-4.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-4.85,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-4.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-3.6,0.0,0.0,0.0
2018,2,23,6,45,108.5,9.0,1.75,-2.85,12.5,0.0,0.0
2018,2,23,7,0,217.0,18.0,1.9,-2.1,25.0,15.36,0.0
2018,2,23,7,15,387.0,26.0,2.3,-1.3,65.5,21.74,11.88
2018,2,23,7,30,557.0,34.0,2.7,-0.5,106.0,30.79,22.48
2018,2,23,7,45,638.0,39.5,3.1,0.25,156.0,35.33,27.22
2018,2,23,8,0,719.0,45.0,3.5,1.0,206.0,39.97,31.78
2018,2,23,8,15,767.5,49.5,3.85,1.6,257.5,43.59,35.2
2018,2,23,8,30,816.0,54.0,4.2,2.2,309.0,47.2,38.49
2018,2,23,8,45,847.5,57.5,4.55,2.8,358.5,49.85,40.78
2018,2,23,9,0,879.0,61.0,4.9,3.4,408.0,58.49,48.55
2018,2,23,9,15,900.0,63.5,4.85,3.8,453.0,60.93,50.57
2018,2,23,9,30,921.0,66.0,4.8,4.2,498.0,63.26,52.48
2018,2,23,9,45,935.5,68.5,4.8,4.65,537.5,65.42,54.2
2018,2,23,10,0,950.0,71.0,4.8,5.1,577.0,67.49,55.84
2018,2,23,10,15,961.0,72.5,4.75,5.45,610.5,101.63,59.64
2018,2,23,10,30,972.0,74.0,4.7,5.8,644.0,162.04,92.35
2018,2,23,10,45,979.0,75.0,4.7,6.15,669.5,221.93,139.03
2018,2,23,11,0,986.0,76.0,4.7,6.5,695.0,281.62,192.25
2018,2,23,11,15,991.0,77.0,4.7,6.7,713.5,340.32,247.4
2018,2,23,11,30,996.0,78.0,4.7,6.9,732.0,398.12,302.19
2018,2,23,11,45,997.0,78.5,4.7,7.15,741.0,452.85,353.79
2018,2,23,12,0,998.0,79.0,4.7,7.4,750.0,505.79,402.72
2018,2,23,12,15,997.0,79.5,4.65,7.55,751.5,555.76,448.02
2018,2,23,12,30,996.0,80.0,4.6,7.7,753.0,603.35,490.13
2018,2,23,12,45,992.0,81.0,4.55,7.85,746.0,647.15,528.1
2018,2,23,13,0,988.0,82.0,4.5,8.0,739.0,687.98,562.78
2018,2,23,13,15,984.0,81.5,4.4,8.05,724.0,724.22,593.12
2018,2,23,13,30,980.0,81.0,4.3,8.1,709.0,757.17,620.29
2018,2,23,13,45,973.0,80.0,4.2,8.1,686.0,784.06,641.58
2018,2,23,14,0,966.0,79.0,4.1,8.1,663.0,807.28,659.19
2018,2,23,14,15,955.5,77.5,3.95,8.05,632.5,823.56,671.75
2018,2,23,14,30,945.0,76.0,3.8,8.0,602.0,835.94,681.59
2018,2,23,14,45,930.5,74.5,3.7,7.9,565.0,841.27,686.69
2018,2,23,15,0,916.0,73.0,3.6,7.8,528.0,842.71,689.07
2018,2,23,15,15,896.0,70.5,3.6,7.8,485.0,834.63,684.74
2018,2,23,15,30,876.0,68.0,3.6,7.8,442.0,830.99,683.85
2018,2,23,15,45,846.5,65.0,3.05,7.25,394.0,807.18,665.75
2018,2,23,16,0,817.0,62.0,2.5,6.7,346.0,779.95,644.41
2018,2,23,16,15,775.5,58.0,2.2,5.65,296.0,738.46,614.06
2018,2,23,16,30,734.0,54.0,1.9,4.6,246.0,694.33,580.15
2018,2,23,16,45,668.5,48.0,1.6,3.55,195.0,626.39,525.37
2018,2,23,17,0,603.0,42.0,1.3,2.5,144.0,557.23,466.32
2018,2,23,17,15,485.0,34.5,1.35,2.0,99.0,457.45,378.72
2018,2,23,17,30,367.0,27.0,1.4,1.5,54.0,342.79,231.47
2018,2,23,17,45,197.5,15.5,1.45,1.05,28.5,152.93,0.0
2018,2,23,18,0,28.0,4.0,1.5,0.6,3.0,0.0,0.0
2018,2,23,18,15,14.0,2.0,1.5,0.45,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,-0.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,-1.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,-1.8,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,-2.25,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,-2.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-3.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-3.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,-2.45,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,2,24,6,45,85.0,9.5,1.85,-0.75,12.5,0.0,0.0
2018,2,24,7,0,170.0,19.0,1.9,0.1,25.0,16.22,0.0
2018,2,24,7,15,317.0,30.0,2.2,1.0,64.0,25.07,15.07
2018,2,24,7,30,464.0,41.0,2.5,1.9,103.0,33.89,25.15
2018,2,24,7,45,529.0,48.5,2.75,2.75,147.5,39.3,30.65
2018,2,24,8,0,594.0,56.0,3.0,3.6,192.0,44.69,35.83
2018,2,24,8,15,479.5,82.5,3.1,4.2,208.5,61.54,51.42
2018,2,24,8,30,365.0,109.0,3.2,4.8,225.0,78.1,66.48
2018,2,24,8,45,414.0,120.0,3.25,5.4,270.5,84.93,72.43
2018,2,24,9,0,463.0,131.0,3.3,6.0,316.0,91.61,78.13
2018,2,24,9,15,510.5,137.0,3.4,6.45,361.5,94.9,80.74
2018,2,24,9,30,558.0,143.0,3.5,6.9,407.0,98.17,83.31
2018,2,24,9,45,709.5,116.0,3.6,7.4,479.5,80.7,67.3
2018,2,24,10,0,861.0,89.0,3.7,7.9,552.0,69.95,57.41
2018,2,24,10,15,846.0,99.0,3.8,8.25,576.0,109.36,66.69
2018,2,24,10,30,831.0,109.0,3.9,8.6,600.0,167.87,101.58
2018,2,24,10,45,798.5,124.0,4.0,8.95,612.0,225.29,148.25
2018,2,24,11,0,766.0,139.0,4.1,9.3,624.0,273.2,192.11
2018,2,24,11,15,751.0,148.5,4.15,9.4,634.5,323.91,239.29
2018,2,24,11,30,736.0,158.0,4.2,9.5,645.0,372.39,284.61
2018,2,24,11,45,653.5,190.0,4.3,9.65,627.0,410.45,321.83
2018,2,24,12,0,571.0,222.0,4.4,9.8,609.0,437.22,348.22
2018,2,24,12,15,570.5,223.0,4.45,9.8,610.5,472.29,379.55
2018,2,24,12,30,570.0,224.0,4.5,9.8,612.0,506.0,409.17
2018,2,24,12,45,492.0,250.0,4.6,9.8,582.5,515.47,418.74
2018,2,24,13,0,414.0,276.0,4.7,9.8,553.0,510.11,415.92
2018,2,24,13,15,375.0,272.5,4.7,9.75,519.5,504.03,412.47
2018,2,24,13,30,336.0,269.0,4.7,9.7,486.0,493.87,405.43
2018,2,24,13,45,391.5,247.5,4.75,9.7,492.0,529.56,436.28
2018,2,24,14,0,447.0,226.0,4.8,9.7,498.0,579.97,478.34
2018,2,24,14,15,474.0,208.5,4.75,9.6,485.0,600.4,496.4
2018,2,24,14,30,501.0,191.0,4.7,9.5,472.0,619.25,513.42
2018,2,24,14,45,471.5,184.5,4.7,9.45,435.5,602.75,501.63
2018,2,24,15,0,442.0,178.0,4.7,9.4,399.0,583.24,487.48
2018,2,24,15,15,494.0,152.0,4.7,9.4,380.0,606.26,508.92
2018,2,24,15,30,546.0,126.0,4.7,9.4,361.0,626.27,527.75
2018,2,24,15,45,584.0,105.5,4.4,8.9,332.5,646.67,545.12
2018,2,24,16,0,622.0,85.0,4.1,8.4,304.0,655.84,553.18
2018,2,24,16,15,611.5,73.0,3.7,7.7,262.0,631.49,534.52
2018,2,24,16,30,601.0,61.0,3.3,7.0,220.0,604.36,512.79
2018,2,24,16,45,534.5,53.5,2.95,6.3,173.5,536.15,456.3
2018,2,24,17,0,468.0,46.0,2.6,5.6,127.0,467.84,397.07
2018,2,24,17,15,369.0,37.5,2.55,5.1,88.5,374.21,313.32
2018,2,24,17,30,270.0,29.0,2.5,4.6,50.0,276.06,195.73
2018,2,24,17,45,143.5,16.0,2.5,4.15,26.5,115.59,0.0
2018,2,24,18,0,17.0,3.0,2.5,3.7,3.0,0.0,0.0
2018,2,24,18,15,8.5,1.5,2.45,3.45,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,-1.45,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,-1.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,-1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.55,-2.35,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.5,-2.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-2.85,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-3.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-3.3,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-2.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,25,6,45,43.5,8.5,1.3,-1.05,10.5,7.26,0.0
2018,2,25,7,0,87.0,17.0,1.3,-0.3,21.0,14.51,0.0
2018,2,25,7,15,281.5,29.5,1.35,0.45,64.5,24.38,15.05
2018,2,25,7,30,476.0,42.0,1.4,1.2,108.0,34.68,26.07
2018,2,25,7,45,574.0,47.0,1.45,1.95,158.5,38.18,29.78
2018,2,25,8,0,672.0,52.0,1.5,2.7,209.0,45.61,36.87
2018,2,25,8,15,723.0,56.5,1.6,3.6,260.0,48.97,39.95
2018,2,25,8,30,774.0,61.0,1.7,4.5,311.0,52.36,42.92
2018,2,25,8,45,807.0,64.5,1.8,5.4,359.5,54.78,44.9
2018,2,25,9,0,840.0,68.0,1.9,6.3,408.0,57.2,46.82
2018,2,25,9,15,864.5,70.0,1.95,7.0,453.0,58.39,47.63
2018,2,25,9,30,889.0,72.0,2.0,7.7,498.0,67.02,55.12
2018,2,25,9,45,907.5,73.0,2.1,8.4,537.5,68.11,55.79
2018,2,25,10,0,926.0,74.0,2.2,9.1,577.0,69.15,56.42
2018,2,25,10,15,937.5,75.5,2.15,9.5,610.0,109.39,62.45
2018,2,25,10,30,949.0,77.0,2.1,9.9,643.0,168.71,96.09
2018,2,25,10,45,957.0,77.5,2.05,10.35,668.0,227.29,141.58
2018,2,25,11,0,965.0,78.0,2.0,10.8,693.0,285.77,192.57
2018,2,25,11,15,970.5,79.0,2.0,11.05,711.5,343.61,245.19
2018,2,25,11,30,976.0,80.0,2.0,11.3,730.0,400.64,297.12
2018,2,25,11,45,979.5,79.5,2.05,11.6,740.0,454.57,345.8
2018,2,25,12,0,983.0,79.0,2.1,11.9,750.0,506.94,392.0
2018,2,25,12,15,982.5,79.5,2.2,12.05,751.5,556.48,435.17
2018,2,25,12,30,982.0,80.0,2.3,12.2,753.0,603.71,475.42
2018,2,25,12,45,978.5,81.0,2.45,12.35,746.0,647.19,512.1
2018,2,25,13,0,975.0,82.0,2.6,12.5,739.0,687.78,545.85
2018,2,25,13,15,971.5,80.5,2.7,12.5,724.0,722.84,575.02
2018,2,25,13,30,968.0,79.0,2.8,12.5,709.0,754.6,601.36
2018,2,25,13,45,961.5,78.5,2.95,12.5,686.5,781.89,623.13
2018,2,25,14,0,955.0,78.0,3.1,12.5,664.0,805.6,642.02
2018,2,25,14,15,945.5,76.5,3.2,12.35,634.0,822.23,656.0
2018,2,25,14,30,936.0,75.0,3.3,12.2,604.0,835.04,667.45
2018,2,25,14,45,922.5,73.5,3.4,12.05,567.5,840.83,673.98
2018,2,25,15,0,909.0,72.0,3.5,11.9,531.0,842.78,677.92
2018,2,25,15,15,889.5,69.0,3.5,11.9,488.0,834.15,673.27
2018,2,25,15,30,870.0,66.0,3.5,11.9,445.0,821.79,665.96
2018,2,25,15,45,841.0,64.0,3.5,11.0,398.0,807.68,659.43
2018,2,25,16,0,812.0,62.0,3.5,10.1,351.0,781.92,643.71
2018,2,25,16,15,766.5,59.0,3.3,9.15,300.5,738.08,612.52
2018,2,25,16,30,721.0,56.0,3.1,8.2,250.0,691.62,577.86
2018,2,25,16,45,603.5,49.5,2.95,7.2,189.5,587.82,495.9
2018,2,25,17,0,486.0,43.0,2.8,6.2,129.0,479.59,406.41
2018,2,25,17,15,276.0,27.5,2.9,5.8,73.0,289.68,244.14
2018,2,25,17,30,66.0,12.0,3.0,5.4,17.0,88.11,61.86
2018,2,25,17,45,33.0,6.0,3.15,4.95,8.5,28.66,0.0
2018,2,25,18,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.35,4.45,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.45,4.3,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,4.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.4,4.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.25,4.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,3.95,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.85,3.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.95,3.9,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,4.05,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.65,4.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.75,4.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.9,4.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,4.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,4.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,4.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,4.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.6,5.0,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,3.5,5.0,3.0,2.46,0.0
2018,2,26,7,15,0.0,5.0,3.6,5.1,5.0,4.1,0.0
2018,2,26,7,30,0.0,7.0,3.7,5.2,7.0,5.74,0.0
2018,2,26,7,45,0.0,8.0,3.75,5.25,8.0,6.57,0.38
2018,2,26,8,0,0.0,9.0,3.8,5.3,9.0,7.39,1.19
2018,2,26,8,15,0.5,23.5,3.85,5.45,23.5,19.36,12.31
2018,2,26,8,30,1.0,38.0,3.9,5.6,38.0,31.39,23.4
2018,2,26,8,45,1.5,62.0,4.0,5.75,62.5,51.37,41.69
2018,2,26,9,0,2.0,86.0,4.1,5.9,87.0,70.71,59.17
2018,2,26,9,15,66.0,119.0,4.15,6.2,151.0,88.91,75.39
2018,2,26,9,30,130.0,152.0,4.2,6.5,215.0,110.77,94.7
2018,2,26,9,45,178.0,189.0,4.25,6.75,282.5,133.63,114.69
2018,2,26,10,0,226.0,226.0,4.3,7.0,350.0,155.21,133.35
2018,2,26,10,15,224.0,247.0,4.2,7.2,375.5,181.24,142.53
2018,2,26,10,30,222.0,268.0,4.1,7.4,401.0,212.7,164.99
2018,2,26,10,45,379.5,235.5,4.05,7.6,474.5,233.44,174.4
2018,2,26,11,0,537.0,203.0,4.0,7.8,548.0,271.79,201.36
2018,2,26,11,15,612.0,190.5,3.95,7.95,593.5,321.69,243.51
2018,2,26,11,30,687.0,178.0,3.9,8.1,639.0,377.04,291.17
2018,2,26,11,45,490.0,242.5,3.85,8.3,573.5,389.99,309.18
2018,2,26,12,0,293.0,307.0,3.8,8.5,508.0,382.93,307.93
2018,2,26,12,15,260.5,308.5,3.7,8.55,487.5,390.17,315.47
2018,2,26,12,30,228.0,310.0,3.6,8.6,467.0,388.89,315.63
2018,2,26,12,45,220.5,315.5,3.55,8.7,466.5,405.42,329.67
2018,2,26,13,0,213.0,321.0,3.5,8.8,466.0,421.11,342.76
2018,2,26,13,15,369.5,266.0,3.4,8.75,511.0,497.47,406.45
2018,2,26,13,30,526.0,211.0,3.3,8.7,556.0,584.44,477.67
2018,2,26,13,45,625.0,179.0,3.25,8.65,575.5,653.47,533.43
2018,2,26,14,0,724.0,147.0,3.2,8.6,595.0,718.98,586.22
2018,2,26,14,15,492.5,199.5,3.2,8.45,498.0,609.52,500.14
2018,2,26,14,30,261.0,252.0,3.2,8.3,401.0,482.16,397.75
2018,2,26,14,45,200.5,222.0,3.15,8.15,332.0,394.86,329.11
2018,2,26,15,0,140.0,192.0,3.1,8.0,263.0,319.24,267.68
2018,2,26,15,15,136.5,173.5,3.1,8.0,238.0,301.43,254.17
2018,2,26,15,30,133.0,155.0,3.1,8.0,213.0,282.41,239.31
2018,2,26,15,45,113.0,137.5,3.15,7.35,183.0,249.65,212.71
2018,2,26,16,0,93.0,120.0,3.2,6.7,153.0,215.95,184.74
2018,2,26,16,15,94.0,104.0,3.1,6.2,133.5,201.03,172.82
2018,2,26,16,30,95.0,88.0,3.0,5.7,114.0,185.36,159.79
2018,2,26,16,45,81.5,74.0,2.9,5.2,93.0,160.36,137.59
2018,2,26,17,0,68.0,60.0,2.8,4.7,72.0,135.67,114.94
2018,2,26,17,15,45.5,42.5,2.7,4.3,49.5,97.77,79.83
2018,2,26,17,30,23.0,25.0,2.6,3.9,27.0,45.58,30.33
2018,2,26,17,45,21.0,14.0,2.5,3.55,15.0,27.0,0.0
2018,2,26,18,0,19.0,3.0,2.4,3.2,3.0,0.0,0.0
2018,2,26,18,15,9.5,1.5,2.3,2.95,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.15,2.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,2.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,1.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.3,1.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.6,1.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.75,1.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.9,1.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,1.4,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,1.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.05,1.25,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.9,1.1,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.8,0.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,0.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.65,0.65,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.6,0.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.6,0.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.65,0.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,0.1,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,0.05,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,-0.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,-0.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,-0.55,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,-0.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,-0.95,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,-1.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,-1.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,-1.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,-2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,-2.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,-2.3,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,-2.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,-2.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2018,2,27,6,45,154.0,10.5,3.6,-1.0,18.5,8.96,0.0
2018,2,27,7,0,308.0,21.0,3.9,-0.5,37.0,17.82,0.0
2018,2,27,7,15,451.5,28.5,4.1,0.1,80.5,25.86,16.99
2018,2,27,7,30,595.0,36.0,4.3,0.7,124.0,32.43,24.16
2018,2,27,7,45,670.0,41.5,4.5,1.3,176.0,37.0,28.79
2018,2,27,8,0,745.0,47.0,4.7,1.9,228.0,41.63,33.26
2018,2,27,8,15,790.0,51.0,4.75,2.55,280.0,44.8,36.2
2018,2,27,8,30,835.0,55.0,4.8,3.2,332.0,47.98,39.03
2018,2,27,8,45,864.5,58.0,4.8,3.85,382.0,55.92,46.17
2018,2,27,9,0,894.0,61.0,4.8,4.5,432.0,58.89,48.64
2018,2,27,9,15,914.0,63.5,4.7,5.0,477.0,61.29,50.59
2018,2,27,9,30,934.0,66.0,4.6,5.5,522.0,63.59,52.43
2018,2,27,9,45,948.0,68.0,4.5,6.05,562.0,65.37,53.78
2018,2,27,10,0,962.0,70.0,4.4,6.6,602.0,67.08,55.06
2018,2,27,10,15,972.0,72.0,4.4,7.0,635.5,116.24,64.88
2018,2,27,10,30,982.0,74.0,4.4,7.4,669.0,177.8,102.6
2018,2,27,10,45,989.0,75.0,4.4,7.75,695.0,238.51,151.81
2018,2,27,11,0,996.0,76.0,4.4,8.1,721.0,299.0,206.3
2018,2,27,11,15,1000.5,77.5,4.4,8.4,739.5,358.7,262.07
2018,2,27,11,30,1005.0,79.0,4.4,8.7,758.0,417.46,316.99
2018,2,27,11,45,1007.0,79.5,4.35,8.95,768.0,473.2,368.52
2018,2,27,12,0,1009.0,80.0,4.3,9.2,778.0,527.21,417.29
2018,2,27,12,15,1008.0,81.0,4.25,9.35,779.5,578.25,462.47
2018,2,27,12,30,1007.0,82.0,4.2,9.5,781.0,626.89,504.44
2018,2,27,12,45,1003.5,82.0,4.15,9.7,773.5,670.53,541.31
2018,2,27,13,0,1000.0,82.0,4.1,9.9,766.0,711.16,574.89
2018,2,27,13,15,995.0,82.0,3.95,9.95,750.5,747.64,604.59
2018,2,27,13,30,990.0,82.0,3.8,10.0,735.0,780.73,631.13
2018,2,27,13,45,982.0,81.0,3.7,10.05,710.5,807.09,650.76
2018,2,27,14,0,974.0,80.0,3.6,10.1,686.0,829.67,667.6
2018,2,27,14,15,963.5,78.5,3.4,10.1,655.0,845.93,679.41
2018,2,27,14,30,953.0,77.0,3.2,10.1,624.0,858.25,688.39
2018,2,27,14,45,939.5,74.5,3.05,10.05,586.0,863.02,692.4
2018,2,27,15,0,926.0,72.0,2.9,10.0,548.0,863.81,693.67
2018,2,27,15,15,906.5,70.0,2.9,10.0,504.5,856.37,690.0
2018,2,27,15,30,887.0,68.0,2.9,10.0,461.0,845.2,683.72
2018,2,27,15,45,859.0,65.0,2.35,9.45,412.5,830.49,671.98
2018,2,27,16,0,831.0,62.0,1.8,8.9,364.0,803.92,650.48
2018,2,27,16,15,789.0,58.0,1.65,7.85,312.5,761.21,621.19
2018,2,27,16,30,747.0,54.0,1.5,6.8,261.0,715.9,588.64
2018,2,27,16,45,672.0,49.5,1.35,5.8,208.0,640.95,531.19
2018,2,27,17,0,597.0,45.0,1.2,4.8,155.0,564.86,469.61
2018,2,27,17,15,498.5,37.5,1.25,4.25,110.0,478.12,395.51
2018,2,27,17,30,400.0,30.0,1.3,3.7,65.0,385.1,294.67
2018,2,27,17,45,229.5,18.5,1.4,3.2,35.5,180.92,0.0
2018,2,27,18,0,59.0,7.0,1.5,2.7,6.0,0.0,0.0
2018,2,27,18,15,29.5,3.5,1.5,2.5,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,2.1,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,-0.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,-0.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,28,6,45,98.5,10.5,2.2,1.6,16.0,8.96,0.0
2018,2,28,7,0,197.0,21.0,2.4,2.4,32.0,17.51,0.0
2018,2,28,7,15,198.0,33.0,2.6,3.05,53.5,25.45,16.66
2018,2,28,7,30,199.0,45.0,2.8,3.7,75.0,34.08,25.43
2018,2,28,7,45,148.0,68.0,2.95,4.3,95.0,51.28,41.6
2018,2,28,8,0,97.0,91.0,3.1,4.9,115.0,68.36,57.46
2018,2,28,8,15,84.5,108.5,3.15,5.4,132.5,80.37,68.42
2018,2,28,8,30,72.0,126.0,3.2,5.9,150.0,94.79,81.33
2018,2,28,8,45,65.0,144.0,3.3,6.4,168.0,107.17,92.17
2018,2,28,9,0,58.0,162.0,3.4,6.9,186.0,119.25,102.57
2018,2,28,9,15,70.5,187.0,3.4,7.3,219.5,135.25,116.34
2018,2,28,9,30,83.0,212.0,3.4,7.7,253.0,150.76,129.52
2018,2,28,9,45,76.0,225.5,3.45,8.1,265.0,159.42,136.57
2018,2,28,10,0,69.0,239.0,3.5,8.5,277.0,167.83,143.36
2018,2,28,10,15,86.5,254.5,3.5,8.75,305.5,186.22,149.21
2018,2,28,10,30,104.0,270.0,3.5,9.0,334.0,208.14,164.98
2018,2,28,10,45,280.0,255.0,3.55,9.2,435.5,231.09,175.65
2018,2,28,11,0,456.0,240.0,3.6,9.4,537.0,282.35,211.95
2018,2,28,11,15,562.5,213.0,3.6,9.4,589.5,327.24,248.41
2018,2,28,11,30,669.0,186.0,3.6,9.4,642.0,382.46,294.81
2018,2,28,11,45,695.0,179.0,3.6,9.45,658.0,428.81,336.15
2018,2,28,12,0,721.0,172.0,3.6,9.5,674.0,476.23,377.82
2018,2,28,12,15,509.5,247.5,3.6,9.35,602.5,471.38,378.2
2018,2,28,12,30,298.0,323.0,3.6,9.2,531.0,444.85,358.95
2018,2,28,12,45,230.0,327.0,3.6,9.1,486.5,422.83,342.75
2018,2,28,13,0,162.0,331.0,3.6,9.0,442.0,399.82,324.87
2018,2,28,13,15,117.5,313.0,3.55,8.9,392.5,366.78,298.86
2018,2,28,13,30,73.0,295.0,3.5,8.8,343.0,318.11,259.78
2018,2,28,13,45,56.5,275.0,3.5,8.65,311.5,293.64,240.46
2018,2,28,14,0,40.0,255.0,3.5,8.5,280.0,267.24,219.23
2018,2,28,14,15,92.5,255.5,3.4,8.35,310.0,314.37,259.89
2018,2,28,14,30,145.0,256.0,3.3,8.2,340.0,379.64,314.7
2018,2,28,14,45,147.5,239.5,3.25,8.05,320.5,372.35,309.76
2018,2,28,15,0,150.0,223.0,3.2,7.9,301.0,364.09,304.33
2018,2,28,15,15,146.0,202.0,3.2,7.9,273.0,343.97,288.96
2018,2,28,15,30,142.0,181.0,3.2,7.9,245.0,322.5,272.36
2018,2,28,15,45,158.0,159.5,2.9,7.55,223.5,316.01,268.7
2018,2,28,16,0,174.0,138.0,2.6,7.2,202.0,308.11,263.67
2018,2,28,16,15,228.0,119.5,2.4,6.95,191.0,351.99,302.23
2018,2,28,16,30,282.0,101.0,2.2,6.7,180.0,375.84,323.4
2018,2,28,16,45,252.5,84.0,2.0,6.4,144.5,331.07,284.9
2018,2,28,17,0,223.0,67.0,1.8,6.1,109.0,285.99,244.95
2018,2,28,17,15,158.5,50.0,1.8,5.95,75.5,213.88,179.9
2018,2,28,17,30,94.0,33.0,1.8,5.8,42.0,143.96,110.82
2018,2,28,17,45,54.0,18.0,1.8,5.7,22.5,54.38,0.0
2018,2,28,18,0,14.0,3.0,1.8,5.6,3.0,2.56,0.0
2018,2,28,18,15,7.0,1.5,1.85,5.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,5.55,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,5.75,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,5.65,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,5.55,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,5.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,5.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.85,5.85,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.05,6.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,6.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,6.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,6.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,6.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,6.85,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,6.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,7.1,0.0,0.0,0.0
2018,3,1,6,45,2.5,3.0,5.35,7.15,3.0,2.56,0.0
2018,3,1,7,0,5.0,6.0,5.4,7.2,6.0,5.06,0.0
2018,3,1,7,15,2.5,11.0,5.4,7.35,11.0,9.04,2.21
2018,3,1,7,30,0.0,16.0,5.4,7.5,16.0,13.16,6.21
2018,3,1,7,45,0.0,23.0,5.45,7.6,23.0,18.94,11.65
2018,3,1,8,0,0.0,30.0,5.5,7.7,30.0,24.74,17.05
2018,3,1,8,15,0.0,29.5,5.35,7.85,29.5,24.33,16.69
2018,3,1,8,30,0.0,29.0,5.2,8.0,29.0,23.92,16.29
2018,3,1,8,45,0.0,32.0,5.0,8.1,32.0,26.41,18.51
2018,3,1,9,0,0.0,35.0,4.8,8.2,35.0,28.91,20.72
2018,3,1,9,15,5.5,83.0,4.85,8.35,85.5,68.94,56.79
2018,3,1,9,30,11.0,131.0,4.9,8.5,136.0,105.05,88.85
2018,3,1,9,45,6.0,120.5,4.9,8.7,123.5,97.83,82.1
2018,3,1,10,0,1.0,110.0,4.9,8.9,111.0,90.21,75.08
2018,3,1,10,15,0.5,84.5,4.9,9.0,85.0,70.29,54.58
2018,3,1,10,30,0.0,59.0,4.9,9.1,59.0,48.98,36.33
2018,3,1,10,45,4.5,98.0,4.85,9.15,101.0,82.27,64.34
2018,3,1,11,0,9.0,137.0,4.8,9.2,143.0,114.64,91.33
2018,3,1,11,15,13.5,171.5,4.8,9.2,180.5,143.92,115.63
2018,3,1,11,30,18.0,206.0,4.8,9.2,218.0,173.93,140.45
2018,3,1,11,45,31.5,224.5,4.8,9.2,246.5,195.34,158.01
2018,3,1,12,0,45.0,243.0,4.8,9.2,275.0,220.34,178.68
2018,3,1,12,15,182.5,276.0,4.85,9.15,404.5,325.08,264.6
2018,3,1,12,30,320.0,309.0,4.9,9.1,534.0,446.58,363.44
2018,3,1,12,45,417.0,275.5,4.9,9.05,566.0,503.38,410.73
2018,3,1,13,0,514.0,242.0,4.9,9.0,598.0,560.45,458.64
2018,3,1,13,15,490.0,247.0,5.0,8.9,581.0,575.57,472.19
2018,3,1,13,30,466.0,252.0,5.1,8.8,564.0,587.52,483.15
2018,3,1,13,45,628.5,189.5,5.15,8.75,595.5,673.96,555.77
2018,3,1,14,0,791.0,127.0,5.2,8.7,627.0,754.45,623.05
2018,3,1,14,15,645.0,160.5,5.2,8.55,556.0,702.54,582.21
2018,3,1,14,30,499.0,194.0,5.2,8.4,485.0,631.16,525.61
2018,3,1,14,45,308.0,209.5,5.15,8.25,385.5,487.68,409.21
2018,3,1,15,0,117.0,225.0,5.1,8.1,286.0,339.17,284.35
2018,3,1,15,15,252.5,193.5,5.1,8.1,311.5,441.54,374.0
2018,3,1,15,30,388.0,162.0,5.1,8.1,337.0,544.91,462.55
2018,3,1,15,45,334.0,149.5,5.0,8.0,289.0,470.97,402.61
2018,3,1,16,0,280.0,137.0,4.9,7.9,241.0,414.63,356.26
2018,3,1,16,15,326.5,101.0,4.75,7.6,206.0,430.23,371.84
2018,3,1,16,30,373.0,65.0,4.6,7.3,171.0,420.14,365.06
2018,3,1,16,45,460.0,58.0,4.5,7.0,163.0,490.57,423.48
2018,3,1,17,0,547.0,51.0,4.4,6.7,155.0,545.51,465.36
2018,3,1,17,15,361.5,41.5,4.45,6.45,102.0,379.57,322.31
2018,3,1,17,30,176.0,32.0,4.5,6.2,49.0,220.78,175.31
2018,3,1,17,45,94.5,18.0,4.55,5.95,26.5,117.87,0.0
2018,3,1,18,0,13.0,4.0,4.6,5.7,4.0,12.5,0.0
2018,3,1,18,15,6.5,2.0,4.7,5.65,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.95,5.55,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,5.5,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,5.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.25,5.5,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,5.55,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,5.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,5.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,5.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,5.65,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,5.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,5.6,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,4.45,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,3.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,2.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,2,6,45,10.5,6.5,1.4,2.1,7.0,5.55,0.0
2018,3,2,7,0,21.0,13.0,1.5,2.8,14.0,10.96,0.69
2018,3,2,7,15,44.5,23.0,1.75,3.25,29.0,19.12,11.38
2018,3,2,7,30,68.0,33.0,2.0,3.7,44.0,25.97,18.16
2018,3,2,7,45,97.5,51.0,2.2,4.15,73.0,39.22,30.64
2018,3,2,8,0,127.0,69.0,2.4,4.6,102.0,52.04,42.57
2018,3,2,8,15,280.0,93.0,2.6,5.0,184.5,66.64,55.96
2018,3,2,8,30,433.0,117.0,2.8,5.4,267.0,83.45,71.14
2018,3,2,8,45,583.5,108.0,2.95,5.75,340.5,79.34,67.12
2018,3,2,9,0,734.0,99.0,3.1,6.1,414.0,72.57,60.7
2018,3,2,9,15,733.0,106.0,3.3,6.35,448.0,75.95,63.52
2018,3,2,9,30,732.0,113.0,3.5,6.6,482.0,79.16,66.16
2018,3,2,9,45,589.5,141.0,3.7,6.8,452.5,94.29,79.47
2018,3,2,10,0,447.0,169.0,3.9,7.0,423.0,108.54,91.89
2018,3,2,10,15,360.5,165.0,3.95,7.05,377.0,131.29,94.38
2018,3,2,10,30,274.0,161.0,4.0,7.1,331.0,143.76,104.72
2018,3,2,10,45,235.5,227.5,4.05,7.2,377.5,207.34,159.56
2018,3,2,11,0,197.0,294.0,4.1,7.3,424.0,266.18,210.56
2018,3,2,11,15,133.5,299.0,4.15,7.3,388.0,267.74,215.0
2018,3,2,11,30,70.0,304.0,4.2,7.3,352.0,263.64,213.94
2018,3,2,11,45,62.0,307.0,4.2,7.35,350.0,271.03,220.49
2018,3,2,12,0,54.0,310.0,4.2,7.4,348.0,277.47,226.11
2018,3,2,12,15,54.0,299.5,4.25,7.35,337.5,276.21,225.5
2018,3,2,12,30,54.0,289.0,4.3,7.3,327.0,274.17,224.29
2018,3,2,12,45,32.0,250.0,4.35,7.25,272.5,233.69,191.27
2018,3,2,13,0,10.0,211.0,4.4,7.2,218.0,183.94,150.08
2018,3,2,13,15,6.5,178.0,4.4,7.15,182.5,154.39,125.61
2018,3,2,13,30,3.0,145.0,4.4,7.1,147.0,124.1,100.27
2018,3,2,13,45,1.5,105.5,4.4,7.0,106.5,89.22,70.89
2018,3,2,14,0,0.0,66.0,4.4,6.9,66.0,54.83,41.61
2018,3,2,14,15,1.0,80.5,4.35,6.75,81.0,67.72,52.83
2018,3,2,14,30,2.0,95.0,4.3,6.6,96.0,80.78,64.22
2018,3,2,14,45,101.0,136.0,4.25,6.5,189.0,221.56,187.77
2018,3,2,15,0,200.0,177.0,4.2,6.4,282.0,370.83,315.05
2018,3,2,15,15,275.0,155.0,4.2,6.4,287.0,415.56,354.78
2018,3,2,15,30,350.0,133.0,4.2,6.4,292.0,479.84,410.3
2018,3,2,15,45,180.5,103.0,3.85,6.05,184.5,281.84,243.16
2018,3,2,16,0,11.0,73.0,3.5,5.7,77.0,70.03,56.38
2018,3,2,16,15,99.5,84.0,3.35,5.5,113.0,179.37,155.43
2018,3,2,16,30,188.0,95.0,3.2,5.3,149.0,289.62,252.32
2018,3,2,16,45,131.5,74.0,3.05,5.1,108.5,216.72,187.87
2018,3,2,17,0,75.0,53.0,2.9,4.9,68.0,127.94,108.92
2018,3,2,17,15,54.0,39.5,2.9,4.75,48.5,96.07,79.32
2018,3,2,17,30,33.0,26.0,2.9,4.6,29.0,64.28,48.23
2018,3,2,17,45,17.0,14.5,2.95,4.5,16.0,33.47,0.0
2018,3,2,18,0,1.0,3.0,3.0,4.4,3.0,3.26,0.0
2018,3,2,18,15,0.5,1.5,3.05,4.3,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,3.75,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,3.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,0.85,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,1.55,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,2.0,2.0,0.0,0.0
2018,3,3,6,45,100.0,16.0,1.25,2.5,22.5,13.66,0.0
2018,3,3,7,0,193.0,30.0,1.3,3.0,43.0,23.31,9.94
2018,3,3,7,15,323.0,41.0,1.55,3.35,85.5,33.92,24.68
2018,3,3,7,30,453.0,52.0,1.8,3.7,128.0,42.38,33.2
2018,3,3,7,45,530.5,59.0,2.0,4.1,177.0,47.12,37.94
2018,3,3,8,0,608.0,66.0,2.2,4.5,226.0,51.93,42.5
2018,3,3,8,15,657.5,71.5,2.3,4.7,276.0,55.34,45.63
2018,3,3,8,30,707.0,77.0,2.4,4.9,326.0,58.76,48.66
2018,3,3,8,45,741.0,81.0,2.5,5.05,374.0,60.89,50.46
2018,3,3,9,0,775.0,85.0,2.6,5.2,422.0,68.78,57.46
2018,3,3,9,15,800.0,88.5,2.65,5.3,466.5,70.61,58.91
2018,3,3,9,30,825.0,92.0,2.7,5.4,511.0,72.43,60.36
2018,3,3,9,45,842.5,94.5,2.8,5.5,550.0,73.42,61.05
2018,3,3,10,0,860.0,97.0,2.9,5.6,589.0,77.35,64.4
2018,3,3,10,15,774.5,122.0,2.95,5.7,583.5,135.62,83.22
2018,3,3,10,30,689.0,147.0,3.0,5.8,578.0,191.21,126.13
2018,3,3,10,45,437.0,165.0,3.05,5.85,442.0,200.75,145.78
2018,3,3,11,0,185.0,183.0,3.1,5.9,306.0,183.78,143.66
2018,3,3,11,15,169.5,238.0,3.15,5.85,353.0,237.18,189.84
2018,3,3,11,30,154.0,293.0,3.2,5.8,400.0,285.23,230.68
2018,3,3,11,45,127.0,287.5,3.25,5.8,376.5,283.96,231.01
2018,3,3,12,0,100.0,282.0,3.3,5.8,353.0,279.21,228.17
2018,3,3,12,15,127.0,292.5,3.35,5.75,383.0,311.75,255.43
2018,3,3,12,30,154.0,303.0,3.4,5.7,413.0,347.05,284.9
2018,3,3,12,45,96.5,243.5,3.5,5.65,312.0,273.64,225.59
2018,3,3,13,0,39.0,184.0,3.6,5.6,211.0,184.36,151.64
2018,3,3,13,15,21.5,139.0,3.6,5.5,154.0,135.53,110.77
2018,3,3,13,30,4.0,94.0,3.6,5.4,97.0,81.15,64.35
2018,3,3,13,45,6.0,114.0,3.65,5.25,118.0,99.87,80.6
2018,3,3,14,0,8.0,134.0,3.7,5.1,139.0,119.18,97.29
2018,3,3,14,15,52.5,163.5,3.7,5.0,194.5,190.48,159.5
2018,3,3,14,30,97.0,193.0,3.7,4.9,250.0,274.16,231.3
2018,3,3,14,45,123.0,204.5,3.7,4.8,272.5,314.15,265.76
2018,3,3,15,0,149.0,216.0,3.7,4.7,295.0,356.08,301.87
2018,3,3,15,15,146.5,205.5,3.7,4.7,278.0,349.37,297.07
2018,3,3,15,30,144.0,195.0,3.7,4.7,261.0,342.24,292.08
2018,3,3,15,45,196.0,155.5,3.35,4.4,235.5,344.14,296.8
2018,3,3,16,0,248.0,116.0,3.0,4.1,210.0,360.92,313.6
2018,3,3,16,15,392.5,95.5,2.7,3.85,221.0,480.98,417.06
2018,3,3,16,30,537.0,75.0,2.4,3.6,232.0,583.81,500.46
2018,3,3,16,45,476.0,66.5,2.1,3.35,186.0,517.61,444.41
2018,3,3,17,0,415.0,58.0,1.8,3.1,140.0,451.01,387.0
2018,3,3,17,15,311.0,46.5,1.7,2.8,98.0,344.87,294.5
2018,3,3,17,30,207.0,35.0,1.6,2.5,56.0,249.41,203.4
2018,3,3,17,45,122.0,21.0,1.5,2.2,31.5,146.51,8.16
2018,3,3,18,0,37.0,7.0,1.4,1.9,7.0,32.04,0.0
2018,3,3,18,15,18.5,3.5,1.45,1.75,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.65,0.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,0.15,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,-0.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,-1.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,-0.9,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,-0.35,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,-0.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2018,3,4,6,15,13.0,2.0,0.3,0.2,1.5,0.0,0.0
2018,3,4,6,30,26.0,4.0,0.2,0.4,3.0,0.0,0.0
2018,3,4,6,45,191.0,16.0,0.15,0.55,28.5,13.66,0.0
2018,3,4,7,0,356.0,28.0,0.1,0.7,54.0,23.7,11.97
2018,3,4,7,15,475.0,35.0,0.15,1.0,99.0,28.95,20.7
2018,3,4,7,30,594.0,42.0,0.2,1.3,144.0,37.47,29.2
2018,3,4,7,45,661.5,47.5,0.2,1.6,196.0,41.83,33.57
2018,3,4,8,0,729.0,53.0,0.2,1.9,248.0,46.25,37.79
2018,3,4,8,15,771.5,56.5,0.3,2.2,299.5,48.82,40.12
2018,3,4,8,30,814.0,60.0,0.4,2.5,351.0,51.43,42.4
2018,3,4,8,45,843.5,62.5,0.45,2.8,400.0,53.14,43.8
2018,3,4,9,0,873.0,65.0,0.5,3.1,449.0,61.69,51.45
2018,3,4,9,15,892.0,68.0,0.55,3.4,494.0,64.31,53.59
2018,3,4,9,30,911.0,71.0,0.6,3.7,539.0,66.82,55.64
2018,3,4,9,45,923.5,73.5,0.65,4.0,578.0,68.79,57.19
2018,3,4,10,0,936.0,76.0,0.7,4.3,617.0,77.46,64.78
2018,3,4,10,15,949.5,76.5,0.8,5.05,650.5,136.57,76.6
2018,3,4,10,30,963.0,77.0,0.9,5.8,684.0,196.66,117.43
2018,3,4,10,45,973.0,77.0,0.95,6.5,710.5,256.44,167.1
2018,3,4,11,0,983.0,77.0,1.0,7.2,737.0,316.31,220.39
2018,3,4,11,15,987.5,77.5,1.05,7.6,755.0,374.7,273.65
2018,3,4,11,30,992.0,78.0,1.1,8.0,773.0,432.1,325.44
2018,3,4,11,45,994.5,78.0,1.15,8.4,782.5,487.01,374.03
2018,3,4,12,0,997.0,78.0,1.2,8.8,792.0,540.24,419.84
2018,3,4,12,15,995.0,79.5,1.25,8.95,793.0,590.6,462.45
2018,3,4,12,30,993.0,81.0,1.3,9.1,794.0,638.49,501.99
2018,3,4,12,45,988.0,82.5,1.3,9.2,786.0,681.94,536.86
2018,3,4,13,0,983.0,84.0,1.3,9.3,778.0,722.35,568.62
2018,3,4,13,15,979.0,83.5,1.35,9.35,763.0,758.27,597.15
2018,3,4,13,30,975.0,83.0,1.4,9.4,748.0,790.88,622.02
2018,3,4,13,45,969.0,81.5,1.45,9.45,724.5,817.5,641.73
2018,3,4,14,0,963.0,80.0,1.5,9.5,701.0,840.45,659.01
2018,3,4,14,15,953.5,79.0,1.55,9.4,670.5,857.45,672.65
2018,3,4,14,30,944.0,78.0,1.6,9.3,640.0,870.59,683.85
2018,3,4,14,45,931.0,76.0,1.6,9.2,602.0,875.79,689.08
2018,3,4,15,0,918.0,74.0,1.6,9.1,564.0,877.07,691.82
2018,3,4,15,15,899.5,72.0,1.6,9.1,521.0,869.85,688.5
2018,3,4,15,30,881.0,70.0,1.6,9.1,478.0,858.93,682.71
2018,3,4,15,45,855.0,67.0,1.6,8.7,430.0,845.52,676.14
2018,3,4,16,0,829.0,64.0,1.6,8.3,382.0,819.95,660.56
2018,3,4,16,15,791.0,60.5,1.45,7.5,330.5,780.33,633.4
2018,3,4,16,30,753.0,57.0,1.3,6.7,279.0,738.04,603.22
2018,3,4,16,45,694.5,52.5,1.15,5.9,227.5,675.16,555.71
2018,3,4,17,0,636.0,48.0,1.0,5.1,176.0,610.7,504.25
