Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,13.35,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,13.4,3.0,2.56,0.0
2018,7,13,5,15,2.5,11.0,3.2,13.75,11.0,9.06,0.0
2018,7,13,5,30,0.0,19.0,3.2,14.1,19.0,15.67,7.12
2018,7,13,5,45,0.0,34.0,3.25,14.45,34.0,28.02,18.8
2018,7,13,6,0,0.0,49.0,3.3,14.8,49.0,39.94,29.73
2018,7,13,6,15,1.0,57.0,3.3,15.25,57.5,46.67,35.93
2018,7,13,6,30,2.0,65.0,3.3,15.7,66.0,53.36,41.9
2018,7,13,6,45,69.5,97.0,3.3,16.1,123.0,73.66,59.72
2018,7,13,7,0,137.0,129.0,3.3,16.5,180.0,95.37,78.45
2018,7,13,7,15,89.0,135.0,3.25,17.1,170.0,99.2,81.32
2018,7,13,7,30,41.0,141.0,3.2,17.7,160.0,107.56,88.03
2018,7,13,7,45,26.5,152.0,3.2,18.3,165.0,115.16,94.0
2018,7,13,8,0,12.0,163.0,3.2,18.9,170.0,128.67,104.89
2018,7,13,8,15,6.5,131.5,3.25,19.55,135.5,106.67,85.69
2018,7,13,8,30,1.0,100.0,3.3,20.2,101.0,82.93,65.2
2018,7,13,8,45,44.5,185.0,3.35,20.85,217.0,138.08,111.02
2018,7,13,9,0,88.0,270.0,3.4,21.5,333.0,191.85,146.79
2018,7,13,9,15,120.0,318.0,3.45,22.2,409.0,217.69,162.79
2018,7,13,9,30,152.0,366.0,3.5,22.9,485.0,260.98,192.99
2018,7,13,9,45,182.0,379.0,3.55,23.6,527.5,289.88,213.01
2018,7,13,10,0,212.0,392.0,3.6,24.3,570.0,322.37,236.52
2018,7,13,10,15,379.0,332.0,3.65,24.9,663.0,334.86,242.29
2018,7,13,10,30,546.0,272.0,3.7,25.5,756.0,381.34,276.08
2018,7,13,10,45,698.5,202.5,3.8,26.1,837.5,434.0,316.5
2018,7,13,11,0,851.0,133.0,3.9,26.7,919.0,503.28,369.94
2018,7,13,11,15,855.5,132.5,3.95,27.1,933.0,551.2,408.24
2018,7,13,11,30,860.0,132.0,4.0,27.5,947.0,598.44,445.06
2018,7,13,11,45,839.5,147.0,4.05,27.9,947.5,640.39,476.83
2018,7,13,12,0,819.0,162.0,4.1,28.3,948.0,685.49,509.69
2018,7,13,12,15,809.5,166.0,4.15,28.5,942.5,723.36,537.42
2018,7,13,12,30,800.0,170.0,4.2,28.7,937.0,758.94,563.03
2018,7,13,12,45,782.5,178.0,4.2,28.9,923.0,789.16,584.18
2018,7,13,13,0,765.0,186.0,4.2,29.1,909.0,816.32,602.71
2018,7,13,13,15,816.5,154.0,4.2,29.2,915.0,863.55,634.61
2018,7,13,13,30,868.0,122.0,4.2,29.3,921.0,899.0,658.28
2018,7,13,13,45,871.5,115.5,4.2,29.35,901.5,923.62,674.89
2018,7,13,14,0,875.0,109.0,4.2,29.4,882.0,945.17,689.59
2018,7,13,14,15,869.5,107.0,4.25,29.25,854.0,959.46,700.42
2018,7,13,14,30,864.0,105.0,4.3,29.1,826.0,970.43,709.25
2018,7,13,14,45,856.0,103.0,4.3,29.0,792.5,975.57,714.0
2018,7,13,15,0,848.0,101.0,4.3,28.9,759.0,977.35,716.72
2018,7,13,15,15,836.5,99.5,4.3,28.9,720.5,972.83,715.16
2018,7,13,15,30,825.0,98.0,4.3,28.9,682.0,965.07,711.64
2018,7,13,15,45,811.5,95.0,4.4,28.25,638.5,950.38,705.96
2018,7,13,16,0,798.0,92.0,4.5,27.6,595.0,944.53,706.35
2018,7,13,16,15,780.0,89.0,4.55,27.05,549.0,919.28,692.91
2018,7,13,16,30,762.0,86.0,4.6,26.5,503.0,891.37,677.86
2018,7,13,16,45,738.5,82.0,4.65,26.0,454.5,854.32,655.99
2018,7,13,17,0,715.0,78.0,4.7,25.5,406.0,815.25,632.22
2018,7,13,17,15,682.5,74.0,4.75,24.6,357.0,765.96,601.31
2018,7,13,17,30,650.0,70.0,4.8,23.7,308.0,721.16,572.6
2018,7,13,17,45,605.5,65.0,4.85,22.85,260.0,658.89,529.18
2018,7,13,18,0,561.0,60.0,4.9,22.0,212.0,597.25,484.16
2018,7,13,18,15,497.0,53.0,4.9,21.1,167.0,517.85,422.61
2018,7,13,18,30,433.0,46.0,4.9,20.2,122.0,441.45,360.19
2018,7,13,18,45,337.5,37.0,4.85,19.25,85.0,342.71,276.05
2018,7,13,19,0,242.0,28.0,4.8,18.3,48.0,248.2,177.05
2018,7,13,19,15,136.0,16.0,4.75,17.75,26.0,103.42,0.0
2018,7,13,19,30,30.0,4.0,4.7,17.2,4.0,3.41,0.0
2018,7,13,19,45,15.0,2.0,4.65,16.65,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,14,4,45,19.5,3.0,3.95,12.25,3.0,0.0,0.0
2018,7,14,5,0,39.0,6.0,4.0,12.3,6.0,5.12,0.0
2018,7,14,5,15,158.5,17.5,4.05,12.75,30.0,14.53,0.0
2018,7,14,5,30,278.0,29.0,4.1,13.2,54.0,23.92,13.72
2018,7,14,5,45,372.0,37.5,4.2,13.65,93.0,30.39,20.89
2018,7,14,6,0,466.0,46.0,4.3,14.1,132.0,36.81,27.02
2018,7,14,6,15,528.5,52.5,4.3,14.7,178.0,41.36,31.27
2018,7,14,6,30,591.0,59.0,4.3,15.3,224.0,45.86,35.3
2018,7,14,6,45,634.5,63.5,4.3,15.85,273.0,48.64,37.67
2018,7,14,7,0,678.0,68.0,4.3,16.4,322.0,55.95,43.94
2018,7,14,7,15,709.0,72.0,4.3,17.15,371.5,58.35,45.75
2018,7,14,7,30,740.0,76.0,4.3,17.9,421.0,60.68,47.47
2018,7,14,7,45,763.5,78.5,4.3,18.6,469.5,61.75,48.08
2018,7,14,8,0,787.0,81.0,4.3,19.3,518.0,62.8,48.66
2018,7,14,8,15,805.0,83.5,4.3,19.95,564.5,73.19,57.23
2018,7,14,8,30,823.0,86.0,4.3,20.6,611.0,74.73,58.2
2018,7,14,8,45,836.5,89.0,4.35,21.25,654.5,76.36,59.24
2018,7,14,9,0,850.0,92.0,4.4,21.9,698.0,89.53,57.57
2018,7,14,9,15,861.0,93.0,4.45,22.5,736.5,139.6,75.86
2018,7,14,9,30,872.0,94.0,4.5,23.1,775.0,191.13,108.96
2018,7,14,9,45,880.0,95.5,4.6,23.65,808.5,243.67,150.17
2018,7,14,10,0,888.0,97.0,4.7,24.2,842.0,296.98,195.35
2018,7,14,10,15,894.5,97.5,4.75,24.65,869.5,349.75,241.3
2018,7,14,10,30,901.0,98.0,4.8,25.1,897.0,402.73,287.23
2018,7,14,10,45,905.5,99.5,4.9,25.55,918.5,455.56,332.33
2018,7,14,11,0,910.0,101.0,5.0,26.0,940.0,508.01,376.03
2018,7,14,11,15,880.5,122.5,5.1,26.15,945.0,556.41,415.96
2018,7,14,11,30,851.0,144.0,5.2,26.3,950.0,600.79,451.69
2018,7,14,11,45,885.5,122.5,5.3,26.4,966.5,650.47,491.05
2018,7,14,12,0,920.0,101.0,5.4,26.5,983.0,700.39,530.01
2018,7,14,12,15,747.0,213.5,5.5,26.4,929.5,720.28,543.29
2018,7,14,12,30,574.0,326.0,5.6,26.3,876.0,723.92,544.0
2018,7,14,12,45,685.0,249.0,5.75,26.2,900.0,777.95,586.95
2018,7,14,13,0,796.0,172.0,5.9,26.1,924.0,829.21,627.17
2018,7,14,13,15,852.5,136.5,5.95,25.85,930.5,867.64,655.14
2018,7,14,13,30,909.0,101.0,6.0,25.6,937.0,915.43,689.71
2018,7,14,13,45,905.0,100.0,6.05,25.4,915.5,938.95,707.24
2018,7,14,14,0,901.0,99.0,6.1,25.2,894.0,959.28,722.8
2018,7,14,14,15,811.0,145.5,6.1,24.85,843.5,954.42,721.22
2018,7,14,14,30,721.0,192.0,6.1,24.5,793.0,941.32,714.13
2018,7,14,14,45,787.0,148.0,6.1,24.2,779.0,967.79,734.71
2018,7,14,15,0,853.0,104.0,6.1,23.9,765.0,985.5,749.15
2018,7,14,15,15,852.5,97.0,6.1,23.9,728.5,986.02,750.93
2018,7,14,15,30,852.0,90.0,6.1,23.9,692.0,982.99,750.51
2018,7,14,15,45,838.0,88.0,6.05,22.7,648.5,968.79,745.68
2018,7,14,16,0,824.0,86.0,6.0,21.5,605.0,951.52,738.75
2018,7,14,16,15,806.5,83.0,5.95,20.8,558.0,926.58,724.85
2018,7,14,16,30,789.0,80.0,5.9,20.1,511.0,910.28,717.16
2018,7,14,16,45,766.0,77.0,5.85,19.45,462.5,874.62,695.02
2018,7,14,17,0,743.0,74.0,5.8,18.8,414.0,836.85,671.01
2018,7,14,17,15,712.0,70.0,5.7,18.25,364.5,788.41,637.89
2018,7,14,17,30,681.0,66.0,5.6,17.7,315.0,738.8,603.0
2018,7,14,17,45,638.0,61.0,5.5,17.2,266.0,681.84,561.04
2018,7,14,18,0,595.0,56.0,5.4,16.7,217.0,620.56,513.94
2018,7,14,18,15,531.0,50.5,5.3,16.25,171.5,542.28,450.84
2018,7,14,18,30,467.0,45.0,5.2,15.8,126.0,466.85,387.03
2018,7,14,18,45,369.5,36.0,5.1,15.35,87.5,365.41,298.5
2018,7,14,19,0,272.0,27.0,5.0,14.9,49.0,267.7,191.75
2018,7,14,19,15,153.5,16.5,5.0,14.6,27.0,115.37,0.0
2018,7,14,19,30,35.0,6.0,5.0,14.3,5.0,0.0,0.0
2018,7,14,19,45,17.5,3.0,5.0,14.0,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,7,15,4,45,24.0,3.0,3.9,10.9,3.0,0.0,0.0
2018,7,15,5,0,48.0,6.0,4.0,11.0,6.0,5.12,0.0
2018,7,15,5,15,185.5,17.5,4.1,11.5,31.5,14.94,0.0
2018,7,15,5,30,323.0,29.0,4.2,12.0,57.0,24.1,13.76
2018,7,15,5,45,421.0,36.5,4.3,12.45,97.5,29.78,20.43
2018,7,15,6,0,519.0,44.0,4.4,12.9,138.0,35.49,25.97
2018,7,15,6,15,582.5,49.0,4.4,13.5,185.5,38.99,29.31
2018,7,15,6,30,646.0,54.0,4.4,14.1,233.0,46.25,35.82
2018,7,15,6,45,689.5,57.5,4.4,14.65,283.5,48.67,37.89
2018,7,15,7,0,733.0,61.0,4.4,15.2,334.0,51.12,39.88
2018,7,15,7,15,763.5,64.5,4.35,15.8,385.5,53.4,41.66
2018,7,15,7,30,794.0,68.0,4.3,16.4,437.0,55.64,43.36
2018,7,15,7,45,817.5,70.5,4.3,17.0,487.5,65.07,51.29
2018,7,15,8,0,841.0,73.0,4.3,17.6,538.0,67.13,52.75
2018,7,15,8,15,858.5,75.0,4.3,18.25,586.0,68.65,53.74
2018,7,15,8,30,876.0,77.0,4.3,18.9,634.0,70.07,54.63
2018,7,15,8,45,890.0,78.5,4.3,19.5,679.0,70.99,55.12
2018,7,15,9,0,904.0,80.0,4.3,20.1,724.0,82.56,52.85
2018,7,15,9,15,911.0,83.5,4.35,20.7,763.5,136.67,72.69
2018,7,15,9,30,918.0,87.0,4.4,21.3,803.0,191.9,108.43
2018,7,15,9,45,922.5,90.0,4.45,21.9,836.5,247.23,152.09
2018,7,15,10,0,927.0,93.0,4.5,22.5,870.0,302.98,199.61
2018,7,15,10,15,934.0,94.5,4.55,22.9,899.5,358.73,248.31
2018,7,15,10,30,941.0,96.0,4.6,23.3,929.0,414.73,297.03
2018,7,15,10,45,946.0,96.5,4.7,23.75,951.0,469.26,343.81
2018,7,15,11,0,951.0,97.0,4.8,24.2,973.0,523.38,389.13
2018,7,15,11,15,955.0,97.0,4.9,24.4,988.5,576.01,432.55
2018,7,15,11,30,959.0,97.0,5.0,24.6,1004.0,627.74,474.19
2018,7,15,11,45,961.5,97.0,5.15,24.8,1012.0,677.43,513.52
2018,7,15,12,0,964.0,97.0,5.3,25.0,1020.0,725.69,550.97
2018,7,15,12,15,964.0,97.0,5.4,24.95,1020.0,770.56,585.66
2018,7,15,12,30,964.0,97.0,5.5,24.9,1020.0,813.38,616.89
2018,7,15,12,45,962.0,98.0,5.6,24.85,1012.5,853.25,645.47
2018,7,15,13,0,960.0,99.0,5.7,24.8,1005.0,890.56,672.26
2018,7,15,13,15,958.0,97.5,5.75,24.6,989.5,922.82,695.7
2018,7,15,13,30,956.0,96.0,5.8,24.4,974.0,952.05,717.13
2018,7,15,13,45,952.5,95.0,5.9,24.2,952.5,977.22,736.17
2018,7,15,14,0,949.0,94.0,6.0,24.0,931.0,999.07,753.09
2018,7,15,14,15,943.5,93.0,6.0,23.65,902.0,1015.6,766.36
2018,7,15,14,30,938.0,92.0,6.0,23.3,873.0,1028.61,777.4
2018,7,15,14,45,931.0,90.0,6.0,22.95,838.0,1035.49,784.41
2018,7,15,15,0,924.0,88.0,6.0,22.6,803.0,1038.76,789.15
2018,7,15,15,15,913.5,86.5,6.0,22.6,762.5,1035.5,788.48
2018,7,15,15,30,903.0,85.0,6.0,22.6,722.0,1028.73,785.57
2018,7,15,15,45,890.5,83.0,5.9,21.8,677.5,1015.93,780.44
2018,7,15,16,0,878.0,81.0,5.8,21.0,633.0,999.85,773.12
2018,7,15,16,15,861.5,78.0,5.7,20.4,584.5,975.38,759.27
2018,7,15,16,30,845.0,75.0,5.6,19.8,536.0,948.03,743.34
2018,7,15,16,45,822.5,72.5,5.5,19.25,485.5,923.78,729.39
2018,7,15,17,0,800.0,70.0,5.4,18.7,435.0,886.15,705.43
2018,7,15,17,15,769.5,66.0,5.3,18.1,383.0,836.96,672.54
2018,7,15,17,30,739.0,62.0,5.2,17.5,331.0,786.44,637.75
2018,7,15,17,45,696.5,57.5,5.1,16.95,280.0,723.64,592.12
2018,7,15,18,0,654.0,53.0,5.0,16.4,229.0,660.91,544.61
2018,7,15,18,15,589.0,47.5,4.8,15.9,181.0,585.49,484.13
2018,7,15,18,30,524.0,42.0,4.6,15.4,133.0,507.46,418.5
2018,7,15,18,45,420.0,34.5,4.45,14.85,92.5,401.2,326.37
2018,7,15,19,0,316.0,27.0,4.3,14.3,52.0,297.67,210.7
2018,7,15,19,15,179.0,16.5,4.3,14.0,28.5,132.17,0.0
2018,7,15,19,30,42.0,6.0,4.3,13.7,5.0,0.0,0.0
2018,7,15,19,45,21.0,3.0,4.25,13.35,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,7,16,4,45,26.0,3.0,3.65,10.3,3.0,0.0,0.0
2018,7,16,5,0,52.0,6.0,3.7,10.5,6.0,5.12,0.0
2018,7,16,5,15,199.0,16.5,3.8,11.0,31.5,14.08,0.0
2018,7,16,5,30,346.0,27.0,3.9,11.5,57.0,22.41,12.24
2018,7,16,5,45,446.0,34.5,4.0,12.0,98.5,28.21,19.07
2018,7,16,6,0,546.0,42.0,4.1,12.5,140.0,34.02,24.7
2018,7,16,6,15,609.0,47.5,4.1,13.1,189.0,41.35,31.46
2018,7,16,6,30,672.0,53.0,4.1,13.7,238.0,45.66,35.35
2018,7,16,6,45,713.5,56.5,4.05,14.35,289.0,48.12,37.45
2018,7,16,7,0,755.0,60.0,4.0,15.0,340.0,50.61,39.47
2018,7,16,7,15,784.5,63.5,3.95,15.7,392.0,52.94,41.28
2018,7,16,7,30,814.0,67.0,3.9,16.4,444.0,55.21,42.99
2018,7,16,7,45,836.5,69.0,3.85,17.15,494.5,64.32,50.62
2018,7,16,8,0,859.0,71.0,3.8,17.9,545.0,66.08,51.79
2018,7,16,8,15,875.5,73.5,3.75,18.65,593.5,67.97,53.07
2018,7,16,8,30,892.0,76.0,3.7,19.4,642.0,69.73,54.24
2018,7,16,8,45,905.0,77.0,3.7,20.15,686.5,70.37,54.44
2018,7,16,9,0,918.0,78.0,3.7,20.9,731.0,80.19,51.72
2018,7,16,9,15,927.0,80.0,3.75,21.65,771.0,134.33,70.38
2018,7,16,9,30,936.0,82.0,3.8,22.4,811.0,189.78,105.52
2018,7,16,9,45,943.0,84.0,3.9,23.15,846.0,245.94,149.26
2018,7,16,10,0,950.0,86.0,4.0,23.9,881.0,302.79,197.15
2018,7,16,10,15,955.5,87.0,4.05,24.45,909.5,358.96,245.84
2018,7,16,10,30,961.0,88.0,4.1,25.0,938.0,415.21,294.3
2018,7,16,10,45,965.0,89.0,4.2,25.6,960.0,470.69,341.23
2018,7,16,11,0,969.0,90.0,4.3,26.2,982.0,525.65,386.47
2018,7,16,11,15,971.5,91.0,4.4,26.55,997.0,579.12,429.69
2018,7,16,11,30,974.0,92.0,4.5,26.9,1012.0,631.52,470.93
2018,7,16,11,45,975.5,91.5,4.55,27.3,1019.0,680.89,508.7
2018,7,16,12,0,977.0,91.0,4.6,27.7,1026.0,728.67,544.35
2018,7,16,12,15,975.5,92.0,4.7,27.8,1025.5,773.79,578.19
2018,7,16,12,30,974.0,93.0,4.8,27.9,1025.0,816.75,608.36
2018,7,16,12,45,969.5,95.5,4.9,28.0,1016.5,856.31,635.73
2018,7,16,13,0,965.0,98.0,5.0,28.1,1008.0,893.17,661.21
2018,7,16,13,15,962.5,97.5,5.1,27.95,993.0,926.13,684.75
2018,7,16,13,30,960.0,97.0,5.2,27.8,978.0,956.06,706.34
2018,7,16,13,45,956.0,95.5,5.3,27.65,955.5,980.47,724.34
2018,7,16,14,0,952.0,94.0,5.4,27.5,933.0,1001.48,740.23
2018,7,16,14,15,947.0,93.0,5.45,27.2,904.5,1018.6,753.79
2018,7,16,14,30,942.0,92.0,5.5,26.9,876.0,1032.21,765.19
2018,7,16,14,45,934.5,90.5,5.55,26.6,841.0,1039.24,772.38
2018,7,16,15,0,927.0,89.0,5.6,26.3,806.0,1042.67,777.37
2018,7,16,15,15,917.0,87.5,5.6,26.3,765.5,1039.99,777.12
2018,7,16,15,30,907.0,86.0,5.6,26.3,725.0,1033.8,774.69
2018,7,16,15,45,894.0,84.0,5.6,25.35,680.0,1020.55,770.57
2018,7,16,16,0,881.0,82.0,5.6,24.4,635.0,1004.0,764.28
2018,7,16,16,15,864.0,79.5,5.55,23.7,586.5,979.7,751.47
2018,7,16,16,30,847.0,77.0,5.5,23.0,538.0,952.54,736.6
2018,7,16,16,45,824.5,74.0,5.4,22.3,487.0,927.7,722.9
2018,7,16,17,0,802.0,71.0,5.3,21.6,436.0,889.36,699.22
2018,7,16,17,15,771.5,67.0,5.2,20.85,384.0,840.13,667.19
2018,7,16,17,30,741.0,63.0,5.1,20.1,332.0,789.55,633.2
2018,7,16,17,45,698.0,58.5,4.95,19.3,280.5,726.22,588.08
2018,7,16,18,0,655.0,54.0,4.8,18.5,229.0,662.94,541.0
2018,7,16,18,15,589.5,48.5,4.65,17.8,181.0,587.39,481.55
2018,7,16,18,30,524.0,43.0,4.5,17.1,133.0,508.84,416.46
2018,7,16,18,45,419.0,35.0,4.3,16.35,92.0,401.07,323.78
2018,7,16,19,0,314.0,27.0,4.1,15.6,51.0,295.16,204.43
2018,7,16,19,15,177.5,16.5,4.05,15.15,28.0,131.13,0.0
2018,7,16,19,30,41.0,6.0,4.0,14.7,5.0,0.0,0.0
2018,7,16,19,45,20.5,3.0,3.95,14.25,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,7,17,4,45,25.5,2.5,2.8,10.45,2.5,0.0,0.0
2018,7,17,5,0,51.0,5.0,2.9,10.7,5.0,4.27,0.0
2018,7,17,5,15,197.0,16.0,3.05,11.25,30.5,13.66,0.0
2018,7,17,5,30,343.0,27.0,3.2,11.8,56.0,22.46,12.02
2018,7,17,5,45,443.0,34.0,3.35,12.4,97.0,27.81,18.66
2018,7,17,6,0,543.0,41.0,3.5,13.0,138.0,33.22,23.93
2018,7,17,6,15,605.5,46.5,3.5,13.65,186.5,40.49,30.62
2018,7,17,6,30,668.0,52.0,3.5,14.3,235.0,44.82,34.52
2018,7,17,6,45,710.5,56.0,3.55,14.95,286.5,47.72,37.01
2018,7,17,7,0,753.0,60.0,3.6,15.6,338.0,50.61,39.38
2018,7,17,7,15,783.0,63.5,3.55,16.35,390.0,52.95,41.18
2018,7,17,7,30,813.0,67.0,3.5,17.1,442.0,55.23,42.89
2018,7,17,7,45,835.5,69.5,3.5,17.9,493.0,64.65,50.75
2018,7,17,8,0,858.0,72.0,3.5,18.7,544.0,66.74,52.19
2018,7,17,8,15,874.5,74.5,3.55,19.5,592.5,68.61,53.44
2018,7,17,8,30,891.0,77.0,3.6,20.3,641.0,70.36,54.57
2018,7,17,8,45,904.0,78.0,3.6,21.15,685.5,70.98,54.74
2018,7,17,9,0,917.0,79.0,3.6,22.0,730.0,79.16,61.26
2018,7,17,9,15,924.0,82.5,3.65,22.7,770.0,134.08,70.42
2018,7,17,9,30,931.0,86.0,3.7,23.4,810.0,190.12,105.65
2018,7,17,9,45,934.5,90.0,3.7,24.1,844.0,246.73,149.5
2018,7,17,10,0,938.0,94.0,3.7,24.8,878.0,303.68,197.23
2018,7,17,10,15,945.5,94.5,3.75,25.4,907.5,359.65,245.29
2018,7,17,10,30,953.0,95.0,3.8,26.0,937.0,415.89,293.31
2018,7,17,10,45,958.0,95.0,3.85,26.55,959.0,470.82,339.5
2018,7,17,11,0,963.0,95.0,3.9,27.1,981.0,525.32,384.1
2018,7,17,11,15,966.0,95.5,3.95,27.5,996.0,578.52,426.65
2018,7,17,11,30,969.0,96.0,4.0,27.9,1011.0,630.7,467.19
2018,7,17,11,45,970.5,96.5,4.0,28.3,1018.5,680.76,504.91
2018,7,17,12,0,972.0,97.0,4.0,28.7,1026.0,729.29,540.49
2018,7,17,12,15,970.0,98.5,4.1,28.9,1025.5,774.44,573.6
2018,7,17,12,30,968.0,100.0,4.2,29.1,1025.0,817.44,603.27
2018,7,17,12,45,963.0,102.0,4.25,29.25,1016.0,856.16,629.21
2018,7,17,13,0,958.0,104.0,4.3,29.4,1007.0,892.15,653.22
2018,7,17,13,15,955.0,104.0,4.35,29.45,992.0,925.13,675.43
2018,7,17,13,30,952.0,104.0,4.4,29.5,977.0,955.1,695.67
2018,7,17,13,45,948.0,102.5,4.5,29.55,954.5,979.56,712.57
2018,7,17,14,0,944.0,101.0,4.6,29.6,932.0,1000.64,727.39
2018,7,17,14,15,939.0,100.0,4.65,29.45,904.0,1017.84,740.11
2018,7,17,14,30,934.0,99.0,4.7,29.3,876.0,1031.55,750.91
2018,7,17,14,45,926.5,97.0,4.75,29.15,840.5,1038.16,757.27
2018,7,17,15,0,919.0,95.0,4.8,29.0,805.0,1041.16,761.48
2018,7,17,15,15,908.0,93.5,4.8,29.0,764.5,1037.61,760.68
2018,7,17,15,30,897.0,92.0,4.8,29.0,724.0,1030.57,757.77
2018,7,17,15,45,883.5,89.5,4.85,28.3,678.5,1016.39,752.88
2018,7,17,16,0,870.0,87.0,4.9,27.6,633.0,998.94,745.86
2018,7,17,16,15,852.5,84.5,4.9,26.95,584.5,974.37,733.45
2018,7,17,16,30,835.0,82.0,4.9,26.3,536.0,958.36,726.86
2018,7,17,16,45,811.5,79.0,4.9,25.6,485.0,921.57,705.83
2018,7,17,17,0,788.0,76.0,4.9,24.9,434.0,882.51,682.83
2018,7,17,17,15,756.0,72.0,4.8,23.8,382.0,832.16,651.47
2018,7,17,17,30,724.0,68.0,4.7,22.7,330.0,780.49,618.07
2018,7,17,17,45,678.5,63.5,4.65,21.6,278.5,715.21,573.24
2018,7,17,18,0,633.0,59.0,4.6,20.5,227.0,657.35,531.79
2018,7,17,18,15,564.5,52.5,4.5,19.45,178.5,572.54,466.44
2018,7,17,18,30,496.0,46.0,4.4,18.4,130.0,490.74,399.84
2018,7,17,18,45,386.0,37.0,4.3,17.35,89.5,378.66,304.59
2018,7,17,19,0,276.0,28.0,4.2,16.3,49.0,267.72,181.29
2018,7,17,19,15,150.5,15.5,4.2,15.75,26.0,112.43,0.0
2018,7,17,19,30,25.0,3.0,4.2,15.2,3.0,0.0,0.0
2018,7,17,19,45,12.5,1.5,4.2,14.6,1.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,18,4,45,18.0,2.5,2.85,10.9,2.5,0.0,0.0
2018,7,18,5,0,36.0,5.0,3.0,11.1,5.0,4.27,0.0
2018,7,18,5,15,160.5,17.0,3.05,11.65,28.5,14.51,0.0
2018,7,18,5,30,285.0,29.0,3.1,12.2,52.0,24.2,13.07
2018,7,18,5,45,389.0,37.0,3.15,12.75,92.0,30.24,20.72
2018,7,18,6,0,493.0,45.0,3.2,13.3,132.0,36.31,26.62
2018,7,18,6,15,558.5,51.5,3.2,14.05,180.0,40.93,30.96
2018,7,18,6,30,624.0,58.0,3.2,14.8,228.0,45.52,35.07
2018,7,18,6,45,667.5,63.0,3.2,15.55,278.5,53.05,41.65
2018,7,18,7,0,711.0,68.0,3.2,16.3,329.0,56.47,44.44
2018,7,18,7,15,742.0,71.5,3.2,17.0,380.0,58.53,45.96
2018,7,18,7,30,773.0,75.0,3.2,17.7,431.0,60.54,47.42
2018,7,18,7,45,796.0,79.0,3.15,18.35,481.5,62.74,49.01
2018,7,18,8,0,819.0,83.0,3.1,19.0,532.0,64.83,50.49
2018,7,18,8,15,837.5,85.0,3.1,19.75,580.0,74.75,58.62
2018,7,18,8,30,856.0,87.0,3.1,20.5,628.0,76.02,59.33
2018,7,18,8,45,870.0,89.0,3.15,21.3,672.5,77.09,59.86
2018,7,18,9,0,884.0,91.0,3.2,22.1,717.0,83.89,65.19
2018,7,18,9,15,892.0,94.0,3.3,22.75,756.0,136.96,74.18
2018,7,18,9,30,900.0,97.0,3.4,23.4,795.0,191.24,107.86
2018,7,18,9,45,905.0,100.5,3.5,24.1,829.0,246.27,150.2
2018,7,18,10,0,910.0,104.0,3.6,24.8,863.0,301.8,196.57
2018,7,18,10,15,916.5,105.0,3.65,25.3,891.5,356.45,243.53
2018,7,18,10,30,923.0,106.0,3.7,25.8,920.0,411.31,290.46
2018,7,18,10,45,928.0,106.5,3.8,26.35,942.0,465.2,335.82
2018,7,18,11,0,933.0,107.0,3.9,26.9,964.0,518.73,379.71
2018,7,18,11,15,868.5,152.0,3.95,27.15,959.5,566.43,418.27
2018,7,18,11,30,804.0,197.0,4.0,27.4,955.0,611.66,453.23
2018,7,18,11,45,748.0,235.5,4.1,27.7,945.0,652.32,483.6
2018,7,18,12,0,692.0,274.0,4.2,28.0,935.0,687.56,509.07
2018,7,18,12,15,737.0,242.5,4.3,28.05,946.5,734.18,544.12
2018,7,18,12,30,782.0,211.0,4.4,28.1,958.0,775.88,575.56
2018,7,18,12,45,742.0,235.0,4.5,28.15,939.0,808.91,598.58
2018,7,18,13,0,702.0,259.0,4.6,28.2,920.0,832.52,615.02
2018,7,18,13,15,736.0,232.0,4.7,28.1,915.5,870.06,643.32
2018,7,18,13,30,770.0,205.0,4.8,28.0,911.0,897.28,663.81
2018,7,18,13,45,801.5,182.0,4.9,27.9,901.0,932.78,689.17
2018,7,18,14,0,833.0,159.0,5.0,27.8,891.0,965.44,712.64
2018,7,18,14,15,702.5,220.0,5.1,27.5,823.5,932.32,692.49
2018,7,18,14,30,572.0,281.0,5.2,27.2,756.0,878.52,655.62
2018,7,18,14,45,635.5,236.0,5.25,26.95,743.0,916.07,685.96
2018,7,18,15,0,699.0,191.0,5.3,26.7,730.0,945.78,708.96
2018,7,18,15,15,783.5,145.0,5.3,26.7,719.5,981.97,734.99
2018,7,18,15,30,868.0,99.0,5.3,26.7,709.0,1009.11,754.92
2018,7,18,15,45,854.0,96.5,5.45,25.8,664.5,994.65,750.6
2018,7,18,16,0,840.0,94.0,5.6,24.9,620.0,988.97,752.59
2018,7,18,16,15,822.5,90.5,5.7,24.2,572.0,963.39,739.72
2018,7,18,16,30,805.0,87.0,5.8,23.5,524.0,934.94,724.71
2018,7,18,16,45,781.5,83.5,5.9,22.85,474.0,897.97,703.1
2018,7,18,17,0,758.0,80.0,6.0,22.2,424.0,858.78,679.34
2018,7,18,17,15,724.5,76.0,5.95,21.25,372.5,807.61,646.02
2018,7,18,17,30,691.0,72.0,5.9,20.3,321.0,761.38,615.33
2018,7,18,17,45,644.0,66.5,5.9,19.35,270.0,695.05,567.93
2018,7,18,18,0,597.0,61.0,5.9,18.4,219.0,629.32,518.72
2018,7,18,18,15,526.5,54.0,5.7,17.55,171.5,543.32,449.94
2018,7,18,18,30,456.0,47.0,5.5,16.7,124.0,460.51,380.42
2018,7,18,18,45,347.5,37.5,5.35,15.9,85.0,350.38,284.5
2018,7,18,19,0,239.0,28.0,5.2,15.1,46.0,240.37,159.88
2018,7,18,19,15,127.0,15.0,5.0,14.65,24.0,96.47,0.0
2018,7,18,19,30,15.0,2.0,4.8,14.2,2.0,0.0,0.0
2018,7,18,19,45,7.5,1.0,4.65,13.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,7,19,4,45,13.0,2.0,3.85,10.45,2.0,0.0,0.0
2018,7,19,5,0,26.0,4.0,4.1,10.6,4.0,0.0,0.0
2018,7,19,5,15,129.5,16.0,4.35,11.15,25.5,13.66,0.0
2018,7,19,5,30,233.0,28.0,4.6,11.7,47.0,23.23,12.0
2018,7,19,5,45,331.5,39.0,4.8,12.25,86.0,31.85,22.1
2018,7,19,6,0,430.0,50.0,5.0,12.8,125.0,40.29,30.16
2018,7,19,6,15,494.5,58.5,4.95,13.45,171.5,46.26,35.76
2018,7,19,6,30,559.0,67.0,4.9,14.1,218.0,52.11,41.04
2018,7,19,6,45,601.5,75.0,4.85,14.75,268.0,57.23,45.48
2018,7,19,7,0,644.0,83.0,4.8,15.4,318.0,62.15,49.62
2018,7,19,7,15,675.5,89.0,4.65,16.1,368.5,65.3,52.09
2018,7,19,7,30,707.0,95.0,4.5,16.8,419.0,68.31,54.38
2018,7,19,7,45,729.5,101.0,4.35,17.55,468.5,71.04,56.38
2018,7,19,8,0,752.0,107.0,4.2,18.3,518.0,73.58,58.18
2018,7,19,8,15,771.0,111.5,4.1,19.15,566.0,82.27,65.2
2018,7,19,8,30,790.0,116.0,4.0,20.0,614.0,83.69,65.97
2018,7,19,8,45,804.0,119.5,3.85,20.8,657.5,84.23,66.02
2018,7,19,9,0,818.0,123.0,3.7,21.6,701.0,88.79,69.44
2018,7,19,9,15,838.5,121.5,3.6,22.45,743.0,137.45,76.85
2018,7,19,9,30,859.0,120.0,3.5,23.3,785.0,198.08,115.05
2018,7,19,9,45,851.5,130.0,3.4,24.15,814.0,244.61,150.92
2018,7,19,10,0,844.0,140.0,3.3,25.0,843.0,299.84,196.89
2018,7,19,10,15,865.0,134.0,3.3,25.75,876.0,358.03,245.17
2018,7,19,10,30,886.0,128.0,3.3,26.5,909.0,411.28,289.68
2018,7,19,10,45,904.0,121.5,3.3,27.25,935.0,464.31,333.35
2018,7,19,11,0,922.0,115.0,3.3,28.0,961.0,518.1,376.43
2018,7,19,11,15,925.5,115.5,3.4,28.6,976.0,569.92,417.29
2018,7,19,11,30,929.0,116.0,3.5,29.2,991.0,620.86,456.27
2018,7,19,11,45,930.5,117.0,3.6,29.75,999.0,669.89,492.84
2018,7,19,12,0,932.0,118.0,3.7,30.3,1007.0,717.52,527.44
2018,7,19,12,15,931.0,118.5,3.85,30.65,1006.5,761.41,559.25
2018,7,19,12,30,930.0,119.0,4.0,31.0,1006.0,803.31,588.49
2018,7,19,12,45,927.5,119.5,4.15,31.3,998.0,841.82,614.17
2018,7,19,13,0,925.0,120.0,4.3,31.6,990.0,877.81,638.08
2018,7,19,13,15,919.0,121.0,4.5,31.5,974.0,908.55,659.76
2018,7,19,13,30,913.0,122.0,4.7,31.4,958.0,936.25,679.59
2018,7,19,13,45,844.0,154.5,4.9,31.3,913.0,945.05,687.53
2018,7,19,14,0,775.0,187.0,5.1,31.2,868.0,937.51,684.84
2018,7,19,14,15,812.5,162.0,5.25,30.7,855.0,971.06,710.56
2018,7,19,14,30,850.0,137.0,5.4,30.2,842.0,1001.06,733.9
2018,7,19,14,45,851.0,130.0,5.55,29.65,810.5,1010.8,744.14
2018,7,19,15,0,852.0,123.0,5.7,29.1,779.0,1017.02,752.34
2018,7,19,15,15,839.5,121.0,5.7,29.1,739.0,1011.8,750.33
2018,7,19,15,30,827.0,119.0,5.7,29.1,699.0,1003.12,746.19
2018,7,19,15,45,809.0,117.0,5.75,27.5,654.0,985.52,741.29
2018,7,19,16,0,791.0,115.0,5.8,25.9,609.0,964.73,734.13
2018,7,19,16,15,771.0,111.0,5.7,24.95,561.0,936.58,718.85
2018,7,19,16,30,751.0,107.0,5.6,24.0,513.0,912.39,706.26
2018,7,19,16,45,726.5,101.5,5.5,23.0,463.0,873.08,682.71
2018,7,19,17,0,702.0,96.0,5.4,22.0,413.0,831.75,657.23
2018,7,19,17,15,670.5,89.5,5.25,21.2,362.5,780.81,623.17
2018,7,19,17,30,639.0,83.0,5.1,20.4,312.0,728.81,587.32
2018,7,19,17,45,596.5,75.0,4.9,19.55,262.5,664.42,540.52
2018,7,19,18,0,554.0,67.0,4.7,18.7,213.0,600.4,492.04
2018,7,19,18,15,489.5,58.0,4.55,18.05,166.5,517.92,426.28
2018,7,19,18,30,425.0,49.0,4.4,17.4,120.0,438.32,359.68
2018,7,19,18,45,330.0,38.0,4.25,16.75,82.0,337.64,271.75
2018,7,19,19,0,235.0,27.0,4.1,16.1,44.0,235.75,151.33
2018,7,19,19,15,125.5,14.5,4.0,15.7,23.0,95.0,0.0
2018,7,19,19,30,16.0,2.0,3.9,15.3,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.85,14.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,2.55,10.65,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,2.7,10.8,3.0,0.0,0.0
2018,7,20,5,15,68.0,16.5,2.85,11.45,21.5,14.08,0.0
2018,7,20,5,30,126.0,30.0,3.0,12.1,40.0,23.37,11.7
2018,7,20,5,45,175.0,44.0,3.15,12.7,68.5,33.49,23.45
2018,7,20,6,0,224.0,58.0,3.3,13.3,97.0,43.57,32.99
2018,7,20,6,15,290.0,75.5,3.3,14.0,142.5,55.98,44.31
2018,7,20,6,30,356.0,93.0,3.3,14.7,188.0,68.02,55.06
2018,7,20,6,45,420.5,105.0,3.3,15.35,240.5,75.9,61.88
2018,7,20,7,0,485.0,117.0,3.3,16.0,293.0,83.57,68.32
2018,7,20,7,15,523.5,125.0,3.25,16.7,341.5,88.07,71.85
2018,7,20,7,30,562.0,133.0,3.2,17.4,390.0,92.41,75.15
2018,7,20,7,45,592.0,140.0,3.15,18.15,438.0,96.16,77.86
2018,7,20,8,0,622.0,147.0,3.1,18.9,486.0,98.33,79.2
2018,7,20,8,15,647.0,151.5,3.1,19.7,532.5,98.57,78.88
2018,7,20,8,30,672.0,156.0,3.1,20.5,579.0,98.74,78.52
2018,7,20,8,45,693.5,159.0,3.15,21.35,622.5,97.85,77.28
2018,7,20,9,0,715.0,162.0,3.2,22.2,666.0,99.3,78.02
2018,7,20,9,15,743.0,157.5,3.2,22.95,707.5,142.31,83.98
2018,7,20,9,30,771.0,153.0,3.2,23.7,749.0,196.71,117.48
2018,7,20,9,45,799.5,144.0,3.25,24.5,786.5,242.42,151.05
2018,7,20,10,0,828.0,135.0,3.3,25.3,824.0,291.3,190.67
2018,7,20,10,15,835.0,136.0,3.4,25.95,851.0,348.97,239.03
2018,7,20,10,30,842.0,137.0,3.5,26.6,878.0,400.11,282.35
2018,7,20,10,45,847.5,137.5,3.55,27.2,899.0,450.45,324.34
2018,7,20,11,0,853.0,138.0,3.6,27.8,920.0,500.58,365.06
2018,7,20,11,15,856.5,138.5,3.75,28.2,934.0,549.29,404.09
2018,7,20,11,30,860.0,139.0,3.9,28.6,948.0,597.25,441.53
2018,7,20,11,45,862.0,138.0,4.05,29.0,954.5,642.31,475.98
2018,7,20,12,0,864.0,137.0,4.2,29.4,961.0,686.1,508.71
2018,7,20,12,15,867.5,134.0,4.3,29.55,961.0,727.97,539.82
2018,7,20,12,30,871.0,131.0,4.4,29.7,961.0,768.21,569.24
2018,7,20,12,45,874.5,127.0,4.55,29.85,954.5,805.75,595.05
2018,7,20,13,0,878.0,123.0,4.7,30.0,948.0,841.11,619.5
2018,7,20,13,15,874.5,121.5,4.8,29.9,932.5,870.3,640.26
2018,7,20,13,30,871.0,120.0,4.9,29.8,917.0,896.59,659.18
2018,7,20,13,45,859.5,123.0,5.0,29.75,893.5,916.83,674.01
2018,7,20,14,0,848.0,126.0,5.1,29.7,870.0,933.81,686.81
2018,7,20,14,15,841.0,124.0,5.15,29.4,841.5,946.88,697.53
2018,7,20,14,30,834.0,122.0,5.2,29.1,813.0,956.63,706.21
2018,7,20,14,45,732.0,165.0,5.25,28.8,753.0,937.21,695.35
2018,7,20,15,0,630.0,208.0,5.3,28.5,693.0,893.96,668.31
2018,7,20,15,15,707.0,162.0,5.3,28.5,679.0,931.1,695.43
2018,7,20,15,30,784.0,116.0,5.3,28.5,665.0,955.75,713.66
2018,7,20,15,45,779.0,108.5,5.35,27.45,624.5,944.82,711.2
2018,7,20,16,0,774.0,101.0,5.4,26.4,584.0,930.59,706.71
2018,7,20,16,15,753.0,98.0,5.4,25.7,537.0,902.72,691.34
2018,7,20,16,30,732.0,95.0,5.4,25.0,490.0,872.25,674.0
2018,7,20,16,45,705.5,90.5,5.35,24.3,441.0,832.18,649.18
2018,7,20,17,0,679.0,86.0,5.3,23.6,392.0,796.05,626.79
2018,7,20,17,15,643.5,81.5,5.25,22.7,343.0,744.57,592.84
2018,7,20,17,30,608.0,77.0,5.2,21.8,294.0,692.37,557.25
2018,7,20,17,45,559.0,71.0,5.15,20.95,246.0,625.84,509.03
2018,7,20,18,0,510.0,65.0,5.1,20.1,198.0,560.17,459.33
2018,7,20,18,15,442.5,56.5,5.0,19.35,154.0,477.46,393.2
2018,7,20,18,30,375.0,48.0,4.9,18.6,110.0,397.95,326.59
2018,7,20,18,45,281.0,37.0,4.8,17.85,74.5,300.15,240.59
2018,7,20,19,0,187.0,26.0,4.7,17.1,39.0,201.1,123.61
2018,7,20,19,15,99.0,14.0,4.65,16.7,20.5,77.08,0.0
2018,7,20,19,30,11.0,2.0,4.6,16.3,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.5,15.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.8,12.8,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.9,12.9,2.0,0.0,0.0
2018,7,21,5,15,69.5,14.5,2.95,13.35,19.5,12.38,0.0
2018,7,21,5,30,131.0,27.0,3.0,13.8,37.0,20.86,9.32
2018,7,21,5,45,235.0,39.5,3.1,14.25,73.5,30.36,20.53
2018,7,21,6,0,339.0,52.0,3.2,14.7,110.0,39.76,29.43
2018,7,21,6,15,404.5,62.0,3.2,15.35,153.5,48.75,37.67
2018,7,21,6,30,470.0,72.0,3.2,16.0,197.0,55.58,43.79
2018,7,21,6,45,524.5,78.5,3.2,16.6,245.5,59.36,47.03
2018,7,21,7,0,579.0,85.0,3.2,17.2,294.0,63.09,50.09
2018,7,21,7,15,614.0,90.5,3.25,17.95,342.5,65.77,52.12
2018,7,21,7,30,649.0,96.0,3.3,18.7,391.0,68.36,54.02
2018,7,21,7,45,675.5,100.0,3.35,19.4,438.5,69.71,54.82
2018,7,21,8,0,702.0,104.0,3.4,20.1,486.0,70.99,55.55
2018,7,21,8,15,722.5,108.0,3.45,20.75,532.0,79.15,62.14
2018,7,21,8,30,743.0,112.0,3.5,21.4,578.0,80.3,62.74
2018,7,21,8,45,759.0,114.5,3.55,22.1,620.5,80.28,62.36
2018,7,21,9,0,775.0,117.0,3.6,22.8,663.0,81.12,62.72
2018,7,21,9,15,781.0,123.0,3.7,23.4,700.0,131.0,74.19
2018,7,21,9,30,787.0,129.0,3.8,24.0,737.0,182.02,105.47
2018,7,21,9,45,788.5,136.0,3.85,24.55,768.0,233.84,145.03
2018,7,21,10,0,790.0,143.0,3.9,25.1,799.0,286.0,188.32
2018,7,21,10,15,705.0,192.0,4.0,25.55,792.5,334.59,232.49
2018,7,21,10,30,620.0,241.0,4.1,26.0,786.0,380.93,273.46
2018,7,21,10,45,719.0,194.0,4.2,26.45,841.0,429.28,312.0
2018,7,21,11,0,818.0,147.0,4.3,26.9,896.0,487.99,358.51
2018,7,21,11,15,812.5,153.0,4.45,27.15,907.0,536.0,397.44
2018,7,21,11,30,807.0,159.0,4.6,27.4,918.0,582.67,434.52
2018,7,21,11,45,809.5,159.5,4.7,27.7,925.5,628.56,469.96
2018,7,21,12,0,812.0,160.0,4.8,28.0,933.0,673.4,503.86
2018,7,21,12,15,828.0,150.0,4.9,28.1,938.0,711.59,533.3
2018,7,21,12,30,844.0,140.0,5.0,28.2,943.0,754.55,565.54
2018,7,21,12,45,852.0,134.0,5.1,28.25,939.0,793.25,593.15
2018,7,21,13,0,860.0,128.0,5.2,28.3,935.0,830.05,619.06
2018,7,21,13,15,857.5,126.5,5.25,28.2,920.5,859.68,640.15
2018,7,21,13,30,855.0,125.0,5.3,28.1,906.0,886.53,659.42
2018,7,21,13,45,851.5,122.5,5.35,28.0,884.5,908.61,675.52
2018,7,21,14,0,848.0,120.0,5.4,27.9,863.0,927.58,689.64
2018,7,21,14,15,842.0,118.0,5.45,27.65,835.5,941.47,700.87
2018,7,21,14,30,836.0,116.0,5.5,27.4,808.0,952.09,710.07
2018,7,21,14,45,828.0,114.0,5.5,27.15,775.0,957.43,715.54
2018,7,21,15,0,820.0,112.0,5.5,26.9,742.0,959.47,718.95
2018,7,21,15,15,808.0,109.5,5.5,26.9,703.0,966.04,724.93
2018,7,21,15,30,796.0,107.0,5.5,26.9,664.0,957.05,720.37
2018,7,21,15,45,782.5,103.5,5.55,26.1,621.5,942.12,714.55
2018,7,21,16,0,769.0,100.0,5.6,25.3,579.0,924.12,706.61
2018,7,21,16,15,751.5,96.5,5.6,24.7,533.5,899.18,692.88
2018,7,21,16,30,734.0,93.0,5.6,24.1,488.0,871.59,677.14
2018,7,21,16,45,710.0,88.5,5.6,23.45,440.0,833.93,654.0
2018,7,21,17,0,686.0,84.0,5.6,22.8,392.0,799.86,633.05
2018,7,21,17,15,652.0,79.0,5.5,22.05,343.0,748.93,598.72
2018,7,21,17,30,618.0,74.0,5.4,21.3,294.0,697.23,562.81
2018,7,21,17,45,571.0,68.0,5.25,20.5,246.0,632.25,515.19
2018,7,21,18,0,524.0,62.0,5.1,19.7,198.0,568.05,466.16
2018,7,21,18,15,456.0,54.5,4.95,18.95,154.0,485.88,400.27
2018,7,21,18,30,388.0,47.0,4.8,18.2,110.0,406.86,333.85
2018,7,21,18,45,280.5,35.5,4.65,17.5,73.0,298.21,238.75
2018,7,21,19,0,173.0,24.0,4.5,16.8,36.0,186.64,109.5
2018,7,21,19,15,91.0,12.5,4.45,16.35,18.5,70.5,0.0
2018,7,21,19,30,9.0,1.0,4.4,15.9,1.0,0.0,0.0
2018,7,21,19,45,4.5,0.5,4.35,15.5,0.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,3.0,12.75,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,3.0,12.9,2.0,0.0,0.0
2018,7,22,5,15,117.0,14.0,3.05,13.35,22.0,11.95,0.0
2018,7,22,5,30,220.0,26.0,3.1,13.8,42.0,21.59,9.32
2018,7,22,5,45,319.0,36.0,3.2,14.25,79.0,29.37,19.63
2018,7,22,6,0,418.0,46.0,3.3,14.7,116.0,37.01,26.98
2018,7,22,6,15,485.0,52.5,3.3,15.25,160.5,41.46,31.22
2018,7,22,6,30,552.0,59.0,3.3,15.8,205.0,45.91,35.26
2018,7,22,6,45,598.0,64.5,3.25,16.35,253.5,49.37,38.26
2018,7,22,7,0,644.0,70.0,3.2,16.9,302.0,52.77,41.09
2018,7,22,7,15,677.5,74.5,3.25,17.55,351.5,60.24,47.38
2018,7,22,7,30,711.0,79.0,3.3,18.2,401.0,62.85,49.36
2018,7,22,7,45,735.5,82.5,3.4,18.8,449.5,64.53,50.49
2018,7,22,8,0,760.0,86.0,3.5,19.4,498.0,66.14,51.56
2018,7,22,8,15,779.0,89.5,3.55,20.05,545.0,67.56,52.46
2018,7,22,8,30,798.0,93.0,3.6,20.7,592.0,68.89,53.26
2018,7,22,8,45,813.0,94.5,3.65,21.3,635.0,79.38,61.83
2018,7,22,9,0,828.0,96.0,3.7,21.9,678.0,79.93,61.96
2018,7,22,9,15,838.0,99.0,3.75,22.45,716.5,129.71,72.17
2018,7,22,9,30,848.0,102.0,3.8,23.0,755.0,181.51,103.09
2018,7,22,9,45,855.0,104.5,3.85,23.5,788.5,233.68,142.74
2018,7,22,10,0,862.0,107.0,3.9,24.0,822.0,286.57,186.9
2018,7,22,10,15,868.0,108.5,4.0,24.35,849.5,339.02,232.34
2018,7,22,10,30,874.0,110.0,4.1,24.7,877.0,391.67,277.97
2018,7,22,10,45,878.5,111.5,4.15,25.05,898.5,443.72,322.41
2018,7,22,11,0,883.0,113.0,4.2,25.4,920.0,495.44,365.51
2018,7,22,11,15,885.5,113.5,4.3,25.6,934.0,544.9,406.13
2018,7,22,11,30,888.0,114.0,4.4,25.8,948.0,593.43,445.0
2018,7,22,11,45,889.0,114.5,4.5,26.0,955.0,639.95,481.5
2018,7,22,12,0,890.0,115.0,4.6,26.2,962.0,685.07,516.2
2018,7,22,12,15,892.5,113.5,4.65,26.35,962.5,728.08,548.64
2018,7,22,12,30,895.0,112.0,4.7,26.5,963.0,769.36,578.72
2018,7,22,12,45,897.0,109.5,4.8,26.6,956.5,807.43,605.44
2018,7,22,13,0,899.0,107.0,4.9,26.7,950.0,843.22,630.54
2018,7,22,13,15,896.0,106.0,5.0,26.7,935.0,873.61,652.2
2018,7,22,13,30,893.0,105.0,5.1,26.7,920.0,901.11,671.95
2018,7,22,13,45,888.5,104.0,5.2,26.65,898.5,924.21,688.95
2018,7,22,14,0,884.0,103.0,5.3,26.6,877.0,944.12,703.92
2018,7,22,14,15,877.5,101.5,5.4,26.3,848.5,958.34,715.89
2018,7,22,14,30,871.0,100.0,5.5,26.0,820.0,969.18,725.77
2018,7,22,14,45,862.5,98.5,5.55,25.7,786.0,974.64,731.85
2018,7,22,15,0,854.0,97.0,5.6,25.4,752.0,976.7,735.8
2018,7,22,15,15,842.5,95.5,5.6,25.4,713.0,972.38,734.33
2018,7,22,15,30,831.0,94.0,5.6,25.4,674.0,964.78,730.78
2018,7,22,15,45,816.5,91.5,5.65,24.4,630.5,949.76,725.44
2018,7,22,16,0,802.0,89.0,5.7,23.4,587.0,943.41,726.27
2018,7,22,16,15,783.5,86.0,5.7,22.85,540.5,917.73,711.8
2018,7,22,16,30,765.0,83.0,5.7,22.3,494.0,889.36,695.36
2018,7,22,16,45,740.0,79.5,5.65,21.75,445.0,851.52,671.52
2018,7,22,17,0,715.0,76.0,5.6,21.2,396.0,811.67,645.8
2018,7,22,17,15,681.5,72.0,5.55,20.6,346.5,761.49,611.8
2018,7,22,17,30,648.0,68.0,5.5,20.0,297.0,715.88,580.28
