Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,13,30,833.0,161.0,5.7,27.0,893.0,901.36,675.9
2018,8,11,13,45,825.0,160.5,5.8,26.8,869.5,922.82,692.35
2018,8,11,14,0,817.0,160.0,5.9,26.6,846.0,940.89,706.64
2018,8,11,14,15,807.5,158.0,5.85,26.25,816.0,952.59,716.3
2018,8,11,14,30,798.0,156.0,5.8,25.9,786.0,960.73,723.7
2018,8,11,14,45,785.0,153.0,5.8,25.6,749.0,960.85,725.9
2018,8,11,15,0,772.0,150.0,5.8,25.3,712.0,957.37,725.81
2018,8,11,15,15,756.5,146.5,5.8,25.3,671.0,955.36,726.06
2018,8,11,15,30,741.0,143.0,5.8,25.3,630.0,942.4,718.82
2018,8,11,15,45,721.5,138.5,5.7,24.45,584.5,921.03,707.65
2018,8,11,16,0,702.0,134.0,5.6,23.6,539.0,896.61,694.32
2018,8,11,16,15,677.5,128.0,5.5,22.9,490.5,862.63,673.58
2018,8,11,16,30,653.0,122.0,5.4,22.2,442.0,826.14,650.78
2018,8,11,16,45,621.0,114.5,5.35,21.5,391.5,778.44,619.48
2018,8,11,17,0,589.0,107.0,5.3,20.8,341.0,729.07,586.14
2018,8,11,17,15,545.5,98.5,5.2,20.0,291.0,666.63,541.72
2018,8,11,17,30,502.0,90.0,5.1,19.2,241.0,597.76,490.6
2018,8,11,17,45,443.5,78.5,5.0,18.4,193.0,520.86,430.84
2018,8,11,18,0,385.0,67.0,4.9,17.6,145.0,446.41,370.17
2018,8,11,18,15,303.5,53.0,4.85,16.95,103.5,353.17,290.57
2018,8,11,18,30,222.0,39.0,4.8,16.3,62.0,266.31,210.11
2018,8,11,18,45,131.0,23.5,4.75,15.65,35.0,155.99,38.05
2018,8,11,19,0,40.0,8.0,4.7,15.0,8.0,33.88,0.0
2018,8,11,19,15,20.0,4.0,4.65,14.65,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,8,12,5,15,24.0,5.0,2.8,11.1,5.5,0.0,0.0
2018,8,12,5,30,48.0,10.0,2.9,11.5,11.0,8.54,0.0
2018,8,12,5,45,128.5,26.5,2.95,11.9,39.0,20.51,7.38
2018,8,12,6,0,209.0,43.0,3.0,12.3,67.0,32.93,22.8
2018,8,12,6,15,281.0,58.5,2.9,13.0,108.5,44.28,33.59
2018,8,12,6,30,353.0,74.0,2.8,13.7,150.0,55.36,43.79
2018,8,12,6,45,408.0,86.5,2.7,14.4,197.5,63.9,51.47
2018,8,12,7,0,463.0,99.0,2.6,15.1,245.0,72.2,58.67
2018,8,12,7,15,506.5,108.5,2.55,15.9,294.5,78.1,63.55
2018,8,12,7,30,550.0,118.0,2.5,16.7,344.0,85.39,69.5
2018,8,12,7,45,584.5,125.5,2.45,17.55,394.0,88.54,71.73
2018,8,12,8,0,619.0,133.0,2.4,18.4,444.0,91.52,73.78
2018,8,12,8,15,646.0,139.5,2.45,19.25,492.5,93.53,74.98
2018,8,12,8,30,673.0,146.0,2.5,20.1,541.0,95.4,76.05
2018,8,12,8,45,695.5,150.0,2.5,21.0,586.5,95.44,75.56
2018,8,12,9,0,718.0,154.0,2.5,21.9,632.0,95.43,75.07
2018,8,12,9,15,737.5,155.5,2.6,22.7,673.0,109.62,71.83
2018,8,12,9,30,757.0,157.0,2.7,23.5,714.0,159.14,92.99
2018,8,12,9,45,775.0,156.0,2.8,24.3,750.0,217.15,132.21
2018,8,12,10,0,793.0,155.0,2.9,25.1,786.0,268.43,172.01
2018,8,12,10,15,804.5,155.5,3.1,25.7,815.5,320.93,215.78
2018,8,12,10,30,816.0,156.0,3.3,26.3,845.0,374.45,260.97
2018,8,12,10,45,826.0,155.5,3.45,26.9,868.5,427.47,305.39
2018,8,12,11,0,836.0,155.0,3.6,27.5,892.0,480.86,349.14
2018,8,12,11,15,841.5,155.0,3.75,27.85,907.5,532.56,390.96
2018,8,12,11,30,847.0,155.0,3.9,28.2,923.0,583.72,431.27
2018,8,12,11,45,851.5,153.5,4.1,28.55,931.0,632.35,468.9
2018,8,12,12,0,856.0,152.0,4.3,28.9,939.0,675.45,501.88
2018,8,12,12,15,857.5,151.5,4.4,29.05,939.0,718.98,534.5
2018,8,12,12,30,859.0,151.0,4.5,29.2,939.0,760.74,565.26
2018,8,12,12,45,859.5,148.5,4.65,29.3,931.0,798.12,592.69
2018,8,12,13,0,860.0,146.0,4.8,29.4,923.0,833.13,617.32
2018,8,12,13,15,857.5,144.0,4.9,29.25,907.5,863.49,639.19
2018,8,12,13,30,855.0,142.0,5.0,29.1,892.0,890.95,659.2
2018,8,12,13,45,851.0,139.0,5.1,29.0,869.0,913.11,675.61
2018,8,12,14,0,847.0,136.0,5.2,28.9,846.0,943.71,697.91
2018,8,12,14,15,840.5,133.5,5.3,28.55,816.5,957.87,709.92
2018,8,12,14,30,834.0,131.0,5.4,28.2,787.0,968.5,719.84
2018,8,12,14,45,826.0,127.0,5.45,27.85,751.5,972.5,725.14
2018,8,12,15,0,818.0,123.0,5.5,27.5,716.0,972.89,728.22
2018,8,12,15,15,803.5,120.5,5.5,27.5,675.0,965.0,724.45
2018,8,12,15,30,789.0,118.0,5.5,27.5,634.0,953.63,718.48
2018,8,12,15,45,774.0,113.0,5.5,26.4,589.0,935.51,711.15
2018,8,12,16,0,759.0,108.0,5.5,25.3,544.0,914.17,701.53
2018,8,12,16,15,739.5,102.0,5.4,24.45,495.5,890.39,688.8
2018,8,12,16,30,720.0,96.0,5.3,23.6,447.0,857.89,669.65
2018,8,12,16,45,692.0,90.5,5.25,22.8,397.0,815.52,643.09
2018,8,12,17,0,664.0,85.0,5.2,22.0,347.0,771.37,614.49
2018,8,12,17,15,623.5,78.0,5.05,21.05,296.0,712.27,573.5
2018,8,12,17,30,583.0,71.0,4.9,20.1,245.0,652.73,530.55
2018,8,12,17,45,525.0,63.0,4.75,19.1,196.5,576.78,472.69
2018,8,12,18,0,467.0,55.0,4.6,18.1,148.0,502.36,412.96
2018,8,12,18,15,377.5,44.5,4.55,17.35,105.5,402.17,328.91
2018,8,12,18,30,288.0,34.0,4.5,16.6,63.0,307.55,240.94
2018,8,12,18,45,172.0,21.0,4.4,15.85,35.5,179.27,12.38
2018,8,12,19,0,56.0,8.0,4.3,15.1,8.0,44.62,0.0
2018,8,12,19,15,28.0,4.0,4.25,14.75,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,13,5,15,38.0,6.0,3.55,10.65,6.5,0.0,0.0
2018,8,13,5,30,76.0,12.0,3.7,11.1,13.0,10.24,0.0
2018,8,13,5,45,187.0,25.0,3.85,11.55,42.5,19.48,5.83
2018,8,13,6,0,298.0,38.0,4.0,12.0,72.0,31.26,21.31
2018,8,13,6,15,381.5,49.0,4.0,12.55,115.5,39.53,29.42
2018,8,13,6,30,465.0,60.0,4.0,13.1,159.0,47.61,36.97
2018,8,13,6,45,522.0,68.5,4.05,13.65,208.5,53.26,42.13
2018,8,13,7,0,579.0,77.0,4.1,14.2,258.0,58.76,46.96
2018,8,13,7,15,619.5,83.5,4.1,14.85,308.5,62.43,49.99
2018,8,13,7,30,660.0,90.0,4.1,15.5,359.0,65.98,52.83
2018,8,13,7,45,689.5,95.5,4.1,16.15,409.5,68.56,54.76
2018,8,13,8,0,719.0,101.0,4.1,16.8,460.0,71.02,56.55
2018,8,13,8,15,742.0,105.0,4.1,17.4,508.5,72.28,57.29
2018,8,13,8,30,765.0,109.0,4.1,18.0,557.0,80.61,64.1
2018,8,13,8,45,781.5,113.0,4.1,18.65,602.0,81.75,64.7
2018,8,13,9,0,798.0,117.0,4.1,19.3,647.0,82.78,65.22
2018,8,13,9,15,805.5,123.0,4.15,19.85,686.5,99.63,64.69
2018,8,13,9,30,813.0,129.0,4.2,20.4,726.0,153.7,88.25
2018,8,13,9,45,815.5,135.5,4.2,21.0,758.5,208.53,125.82
2018,8,13,10,0,818.0,142.0,4.2,21.6,791.0,263.8,170.27
2018,8,13,10,15,826.0,144.0,4.3,22.0,820.0,317.75,216.42
2018,8,13,10,30,834.0,146.0,4.4,22.4,849.0,372.3,263.77
2018,8,13,10,45,839.5,148.0,4.45,22.8,871.5,426.29,310.31
2018,8,13,11,0,845.0,150.0,4.5,23.2,894.0,480.21,355.8
2018,8,13,11,15,848.0,151.5,4.65,23.4,908.5,532.25,399.29
2018,8,13,11,30,851.0,153.0,4.8,23.6,923.0,583.53,441.15
2018,8,13,11,45,851.5,154.5,4.9,23.75,930.0,632.37,480.19
2018,8,13,12,0,852.0,156.0,5.0,23.9,937.0,679.8,517.32
2018,8,13,12,15,856.5,153.0,5.05,23.85,937.5,718.76,548.11
2018,8,13,12,30,861.0,150.0,5.1,23.8,938.0,760.75,580.46
2018,8,13,12,45,866.0,145.5,5.2,23.75,932.0,800.01,610.3
2018,8,13,13,0,871.0,141.0,5.3,23.7,926.0,837.1,637.24
2018,8,13,13,15,867.5,140.0,5.4,23.45,910.5,867.75,660.2
2018,8,13,13,30,864.0,139.0,5.5,23.2,895.0,895.46,681.24
2018,8,13,13,45,858.5,137.0,5.6,22.95,871.5,917.37,698.38
2018,8,13,14,0,853.0,135.0,5.7,22.7,848.0,935.99,713.4
2018,8,13,14,15,845.5,133.0,5.7,22.25,818.0,961.42,733.38
2018,8,13,14,30,838.0,131.0,5.7,21.8,788.0,971.71,742.91
2018,8,13,14,45,827.5,128.5,5.75,21.4,752.0,974.96,747.97
2018,8,13,15,0,817.0,126.0,5.8,21.0,716.0,974.6,750.71
2018,8,13,15,15,802.5,123.0,5.8,21.0,674.5,966.15,746.43
2018,8,13,15,30,788.0,120.0,5.8,21.0,633.0,954.21,739.87
2018,8,13,15,45,770.5,116.0,5.7,19.85,587.5,934.75,730.77
2018,8,13,16,0,753.0,112.0,5.6,18.7,542.0,918.72,724.16
2018,8,13,16,15,730.5,106.5,5.55,18.05,493.0,886.7,704.7
2018,8,13,16,30,708.0,101.0,5.5,17.4,444.0,852.1,683.12
2018,8,13,16,45,676.5,95.5,5.4,16.75,393.0,806.58,652.67
2018,8,13,17,0,645.0,90.0,5.3,16.1,342.0,759.38,620.23
2018,8,13,17,15,601.0,83.0,5.2,15.5,291.0,697.47,575.21
2018,8,13,17,30,557.0,76.0,5.1,14.9,240.0,635.22,528.26
2018,8,13,17,45,494.5,66.5,5.0,14.3,191.0,554.11,463.97
2018,8,13,18,0,432.0,57.0,4.9,13.7,142.0,474.85,398.13
2018,8,13,18,15,341.0,45.5,4.8,13.3,100.0,373.45,310.5
2018,8,13,18,30,250.0,34.0,4.7,12.9,58.0,279.56,219.74
2018,8,13,18,45,146.5,20.5,4.6,12.5,32.5,158.73,0.0
2018,8,13,19,0,43.0,7.0,4.5,12.1,7.0,34.93,0.0
2018,8,13,19,15,21.5,3.5,4.45,11.9,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,5,15,10.5,4.0,3.75,10.85,4.0,0.0,0.0
2018,8,14,5,30,21.0,8.0,3.9,11.2,8.0,6.83,0.0
2018,8,14,5,45,85.5,25.0,4.05,11.6,33.5,19.53,4.73
2018,8,14,6,0,150.0,42.0,4.2,12.0,59.0,32.39,22.18
2018,8,14,6,15,216.0,61.5,4.25,12.5,99.5,46.77,35.77
2018,8,14,6,30,282.0,81.0,4.3,13.0,140.0,60.04,48.03
2018,8,14,6,45,250.5,97.5,4.4,13.45,161.0,72.02,58.87
2018,8,14,7,0,219.0,114.0,4.5,13.9,182.0,82.64,68.23
2018,8,14,7,15,230.0,135.5,4.5,14.4,218.5,96.3,80.03
2018,8,14,7,30,241.0,157.0,4.5,14.9,255.0,109.41,91.1
2018,8,14,7,45,199.0,180.5,4.5,15.35,268.5,127.95,106.72
2018,8,14,8,0,157.0,204.0,4.5,15.8,282.0,141.36,117.68
2018,8,14,8,15,338.0,197.0,4.45,16.25,387.5,132.54,109.49
2018,8,14,8,30,519.0,190.0,4.4,16.7,493.0,121.43,99.46
2018,8,14,8,45,593.5,183.0,4.4,17.1,555.5,115.49,93.95
2018,8,14,9,0,668.0,176.0,4.4,17.5,618.0,108.49,87.59
2018,8,14,9,15,696.0,175.0,4.45,17.9,661.0,117.3,81.84
2018,8,14,9,30,724.0,174.0,4.5,18.3,704.0,163.9,100.76
2018,8,14,9,45,745.5,172.0,4.5,18.65,740.5,212.45,133.19
2018,8,14,10,0,767.0,170.0,4.5,19.0,777.0,263.55,173.88
2018,8,14,10,15,783.5,168.5,4.55,19.3,808.5,322.08,223.48
2018,8,14,10,30,800.0,167.0,4.6,19.6,840.0,374.88,269.49
2018,8,14,10,45,808.5,167.5,4.65,19.95,862.5,427.41,315.21
2018,8,14,11,0,817.0,168.0,4.7,20.3,885.0,480.21,360.29
2018,8,14,11,15,653.5,253.5,4.75,20.45,833.0,509.51,387.23
2018,8,14,11,30,490.0,339.0,4.8,20.6,781.0,528.51,403.76
2018,8,14,11,45,649.5,259.5,4.85,20.8,850.5,594.38,455.95
2018,8,14,12,0,809.0,180.0,4.9,21.0,920.0,670.99,516.04
2018,8,14,12,15,829.0,168.5,4.95,21.1,926.5,718.04,552.59
2018,8,14,12,30,849.0,157.0,5.0,21.2,933.0,764.32,588.15
2018,8,14,12,45,851.5,154.0,5.05,21.3,926.0,803.62,617.92
2018,8,14,13,0,854.0,151.0,5.1,21.4,919.0,840.58,644.53
2018,8,14,13,15,853.0,148.0,5.2,21.4,903.5,872.07,667.58
2018,8,14,13,30,852.0,145.0,5.3,21.4,888.0,900.61,688.65
2018,8,14,13,45,850.0,141.5,5.35,21.4,866.0,924.65,706.36
2018,8,14,14,0,848.0,138.0,5.4,21.4,844.0,945.42,721.92
2018,8,14,14,15,841.5,135.0,5.45,21.15,814.5,959.1,733.42
2018,8,14,14,30,835.0,132.0,5.5,20.9,785.0,969.23,742.65
2018,8,14,14,45,827.0,128.0,5.55,20.6,749.0,973.23,747.96
2018,8,14,15,0,819.0,124.0,5.6,20.3,713.0,973.62,750.95
2018,8,14,15,15,804.5,121.0,5.6,20.3,671.5,965.14,746.66
2018,8,14,15,30,790.0,118.0,5.6,20.3,630.0,953.16,740.08
2018,8,14,15,45,773.5,113.5,5.6,19.4,584.5,934.08,731.14
2018,8,14,16,0,757.0,109.0,5.6,18.5,539.0,911.78,719.86
2018,8,14,16,15,736.5,103.5,5.55,17.95,490.5,887.94,706.09
2018,8,14,16,30,716.0,98.0,5.5,17.4,442.0,855.16,685.56
2018,8,14,16,45,686.5,92.0,5.45,16.9,391.5,810.75,655.83
2018,8,14,17,0,657.0,86.0,5.4,16.4,341.0,764.6,624.06
2018,8,14,17,15,614.0,79.5,5.25,15.8,290.0,704.05,579.91
2018,8,14,17,30,571.0,73.0,5.1,15.2,239.0,643.12,533.83
2018,8,14,17,45,509.0,64.0,5.0,14.55,190.0,562.78,470.3
2018,8,14,18,0,447.0,55.0,4.9,13.9,141.0,484.26,405.07
2018,8,14,18,15,353.5,44.0,4.65,13.45,99.0,381.13,315.74
2018,8,14,18,30,260.0,33.0,4.4,13.0,57.0,283.99,220.17
2018,8,14,18,45,147.5,19.0,4.2,12.55,31.0,155.26,0.0
2018,8,14,19,0,35.0,5.0,4.0,12.1,5.0,27.78,0.0
2018,8,14,19,15,17.5,2.5,3.9,11.9,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,15,5,15,26.0,4.5,2.7,10.5,5.0,0.0,0.0
2018,8,15,5,30,52.0,9.0,3.0,11.1,10.0,7.68,0.0
2018,8,15,5,45,158.0,23.5,3.3,11.7,38.5,18.29,2.78
2018,8,15,6,0,264.0,38.0,3.6,12.3,67.0,29.4,19.5
2018,8,15,6,15,351.0,50.0,3.65,12.85,110.0,38.42,28.34
2018,8,15,6,30,438.0,62.0,3.7,13.4,153.0,49.33,38.42
2018,8,15,6,45,499.0,70.0,3.75,13.95,201.5,54.48,43.16
2018,8,15,7,0,560.0,78.0,3.8,14.5,250.0,59.54,47.6
2018,8,15,7,15,584.5,87.0,3.75,15.05,296.0,64.88,52.13
2018,8,15,7,30,609.0,96.0,3.7,15.6,342.0,69.92,56.3
2018,8,15,7,45,664.5,96.0,3.65,16.15,397.5,68.75,54.94
2018,8,15,8,0,720.0,96.0,3.6,16.7,453.0,67.86,53.84
2018,8,15,8,15,745.0,99.5,3.6,17.3,502.0,75.53,60.14
2018,8,15,8,30,770.0,103.0,3.6,17.9,551.0,76.71,60.8
2018,8,15,8,45,682.0,143.5,3.55,18.45,563.5,91.53,73.11
2018,8,15,9,0,594.0,184.0,3.5,19.0,576.0,112.38,90.35
2018,8,15,9,15,584.0,202.0,3.55,19.5,607.5,129.25,92.94
2018,8,15,9,30,574.0,220.0,3.6,20.0,639.0,178.1,116.95
2018,8,15,9,45,719.0,165.5,3.65,20.45,716.5,203.29,126.03
2018,8,15,10,0,864.0,111.0,3.7,20.9,794.0,258.44,164.45
2018,8,15,10,15,865.0,116.0,3.8,21.3,821.0,313.7,212.14
2018,8,15,10,30,866.0,121.0,3.9,21.7,848.0,368.66,260.33
2018,8,15,10,45,865.0,126.0,4.05,22.05,868.0,422.4,307.25
2018,8,15,11,0,864.0,131.0,4.2,22.4,888.0,475.28,352.5
2018,8,15,11,15,883.5,122.5,4.3,22.6,907.5,527.57,396.26
2018,8,15,11,30,903.0,114.0,4.4,22.8,927.0,580.18,439.32
2018,8,15,11,45,906.0,113.0,4.55,23.0,934.5,628.93,478.71
2018,8,15,12,0,909.0,112.0,4.7,23.2,942.0,676.23,516.17
2018,8,15,12,15,908.0,112.5,4.8,23.2,941.0,720.4,550.79
2018,8,15,12,30,907.0,113.0,4.9,23.2,940.0,762.43,583.29
2018,8,15,12,45,904.5,113.0,5.0,23.2,931.0,800.56,611.18
2018,8,15,13,0,902.0,113.0,5.1,23.2,922.0,836.06,636.87
2018,8,15,13,15,899.0,112.0,5.2,23.05,906.0,867.42,660.09
2018,8,15,13,30,896.0,111.0,5.3,22.9,890.0,895.77,681.3
2018,8,15,13,45,892.0,109.5,5.4,22.75,867.5,919.6,699.5
2018,8,15,14,0,888.0,108.0,5.5,22.6,845.0,940.12,715.57
2018,8,15,14,15,882.0,106.0,5.5,22.25,815.5,954.86,727.74
2018,8,15,14,30,876.0,104.0,5.5,21.9,786.0,966.1,737.68
2018,8,15,14,45,867.0,102.0,5.55,21.6,750.5,970.89,743.52
2018,8,15,15,0,858.0,100.0,5.6,21.3,715.0,972.13,747.1
2018,8,15,15,15,845.0,97.5,5.6,21.3,673.5,965.33,744.02
2018,8,15,15,30,832.0,95.0,5.6,21.3,632.0,966.68,746.9
2018,8,15,15,45,816.5,92.0,5.5,20.4,586.5,950.05,739.15
2018,8,15,16,0,801.0,89.0,5.4,19.5,541.0,930.17,729.18
2018,8,15,16,15,781.0,85.0,5.35,19.0,492.5,901.53,712.02
2018,8,15,16,30,761.0,81.0,5.3,18.5,444.0,870.13,692.67
2018,8,15,16,45,732.5,76.0,5.2,18.05,393.0,826.8,663.7
2018,8,15,17,0,704.0,71.0,5.1,17.6,342.0,781.53,632.64
2018,8,15,17,15,662.5,66.0,4.95,17.0,290.5,728.74,594.94
2018,8,15,17,30,621.0,61.0,4.8,16.4,239.0,670.33,551.35
2018,8,15,17,45,560.5,54.0,4.65,15.8,190.0,592.88,490.55
2018,8,15,18,0,500.0,47.0,4.5,15.2,141.0,517.33,428.09
2018,8,15,18,15,403.5,38.5,4.35,14.75,99.0,413.95,339.26
2018,8,15,18,30,307.0,30.0,4.2,14.3,57.0,316.67,240.24
2018,8,15,18,45,176.0,17.5,4.05,13.85,31.0,139.68,0.0
2018,8,15,19,0,45.0,5.0,3.9,13.4,5.0,4.27,0.0
2018,8,15,19,15,22.5,2.5,3.8,13.15,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,15,40.0,4.5,2.3,10.1,5.0,0.0,0.0
2018,8,16,5,30,80.0,9.0,2.6,10.7,10.0,7.68,0.0
2018,8,16,5,45,216.5,21.0,2.95,11.3,40.5,17.46,0.89
2018,8,16,6,0,353.0,33.0,3.3,11.9,71.0,27.22,17.58
2018,8,16,6,15,442.5,41.0,3.3,12.45,115.0,33.18,23.73
2018,8,16,6,30,532.0,49.0,3.3,13.0,159.0,39.14,29.4
2018,8,16,6,45,590.0,55.5,3.35,13.6,209.5,43.65,33.55
2018,8,16,7,0,648.0,62.0,3.4,14.2,260.0,48.1,37.47
2018,8,16,7,15,688.0,67.0,3.4,14.8,312.0,55.74,44.1
2018,8,16,7,30,728.0,72.0,3.4,15.4,364.0,59.03,46.76
2018,8,16,7,45,757.0,75.0,3.4,15.95,415.0,60.6,47.86
2018,8,16,8,0,786.0,78.0,3.4,16.5,466.0,62.16,48.92
2018,8,16,8,15,807.0,81.0,3.45,17.2,515.0,63.55,49.81
2018,8,16,8,30,828.0,84.0,3.5,17.9,564.0,64.88,50.64
2018,8,16,8,45,844.5,86.5,3.5,18.55,610.0,75.61,59.52
2018,8,16,9,0,861.0,89.0,3.5,19.2,656.0,77.08,60.42
2018,8,16,9,15,870.0,92.5,3.5,19.85,696.0,89.42,58.81
2018,8,16,9,30,879.0,96.0,3.5,20.5,736.0,144.81,79.76
2018,8,16,9,45,885.0,99.0,3.5,21.15,770.0,200.59,116.61
2018,8,16,10,0,891.0,102.0,3.5,21.8,804.0,256.97,161.51
2018,8,16,10,15,898.0,103.5,3.5,22.35,833.0,313.02,209.38
2018,8,16,10,30,905.0,105.0,3.5,22.9,862.0,369.34,258.22
2018,8,16,10,45,910.0,106.0,3.45,23.45,884.5,424.61,305.74
2018,8,16,11,0,915.0,107.0,3.4,24.0,907.0,479.5,351.76
2018,8,16,11,15,918.5,107.0,3.45,24.4,921.5,532.34,395.31
2018,8,16,11,30,922.0,107.0,3.5,24.8,936.0,584.18,436.81
2018,8,16,11,45,923.5,107.5,3.55,25.25,943.0,634.05,475.55
2018,8,16,12,0,925.0,108.0,3.6,25.7,950.0,682.35,512.05
2018,8,16,12,15,924.0,108.5,3.7,25.95,949.0,727.18,545.75
2018,8,16,12,30,923.0,109.0,3.8,26.2,948.0,769.83,577.22
2018,8,16,12,45,920.0,109.0,3.95,26.45,938.5,808.14,603.84
2018,8,16,13,0,917.0,109.0,4.1,26.7,929.0,843.73,628.32
2018,8,16,13,15,913.5,108.0,4.2,26.6,912.5,875.09,650.57
2018,8,16,13,30,910.0,107.0,4.3,26.5,896.0,903.34,670.81
2018,8,16,13,45,904.5,106.0,4.45,26.45,872.5,926.59,687.88
2018,8,16,14,0,899.0,105.0,4.6,26.4,849.0,946.45,702.94
2018,8,16,14,15,892.5,103.0,4.7,26.05,819.0,960.85,715.3
2018,8,16,14,30,886.0,101.0,4.8,25.7,789.0,971.69,725.48
2018,8,16,14,45,876.5,99.0,4.9,25.4,752.5,976.03,731.35
2018,8,16,15,0,867.0,97.0,5.0,25.1,716.0,976.78,734.98
2018,8,16,15,15,853.5,95.0,5.0,25.1,674.0,970.02,732.04
2018,8,16,15,30,840.0,93.0,5.0,25.1,632.0,959.82,726.93
2018,8,16,15,45,824.5,89.5,5.05,24.05,586.0,953.96,728.41
2018,8,16,16,0,809.0,86.0,5.1,23.0,540.0,933.34,719.6
2018,8,16,16,15,788.5,82.0,5.05,22.25,491.0,904.08,703.07
2018,8,16,16,30,768.0,78.0,5.0,21.5,442.0,872.06,684.34
2018,8,16,16,45,738.5,74.0,5.0,20.8,391.0,828.95,657.25
2018,8,16,17,0,709.0,70.0,5.0,20.1,340.0,783.93,627.94
2018,8,16,17,15,667.0,65.0,4.85,19.3,288.5,730.52,590.63
2018,8,16,17,30,625.0,60.0,4.7,18.5,237.0,671.58,547.44
2018,8,16,17,45,563.0,53.5,4.6,17.7,188.0,593.53,487.16
2018,8,16,18,0,501.0,47.0,4.5,16.9,139.0,517.41,424.98
2018,8,16,18,15,402.5,37.5,4.4,16.3,96.5,411.29,334.45
2018,8,16,18,30,304.0,28.0,4.3,15.7,54.0,310.82,229.47
2018,8,16,18,45,173.5,17.0,4.2,15.1,29.5,137.15,0.0
2018,8,16,19,0,43.0,6.0,4.1,14.5,5.0,0.0,0.0
2018,8,16,19,15,21.5,3.0,4.05,14.2,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,17,5,15,38.0,4.5,2.15,10.95,5.0,0.0,0.0
2018,8,17,5,30,76.0,9.0,2.4,11.5,10.0,7.68,0.0
2018,8,17,5,45,210.0,20.5,2.65,12.0,39.0,17.06,0.0
2018,8,17,6,0,344.0,32.0,2.9,12.5,68.0,26.37,16.71
2018,8,17,6,15,437.0,40.5,2.9,13.2,112.5,32.8,23.29
2018,8,17,6,30,530.0,49.0,2.9,13.9,157.0,39.18,29.31
2018,8,17,6,45,591.0,55.0,2.85,14.6,207.5,43.32,33.11
2018,8,17,7,0,652.0,61.0,2.8,15.3,258.0,47.43,36.71
2018,8,17,7,15,693.5,65.0,2.75,16.05,310.0,54.25,42.56
2018,8,17,7,30,735.0,69.0,2.7,16.8,362.0,56.84,44.58
2018,8,17,7,45,765.0,72.0,2.65,17.55,413.5,58.53,45.75
2018,8,17,8,0,795.0,75.0,2.6,18.3,465.0,60.19,46.87
2018,8,17,8,15,817.0,78.0,2.55,19.2,515.0,61.69,47.81
2018,8,17,8,30,839.0,81.0,2.5,20.1,565.0,72.28,56.5
2018,8,17,8,45,856.0,82.0,2.45,21.0,610.5,73.0,56.7
2018,8,17,9,0,873.0,83.0,2.4,21.9,656.0,73.63,56.86
2018,8,17,9,15,886.0,84.5,2.4,22.75,697.5,83.54,54.29
2018,8,17,9,30,899.0,86.0,2.4,23.6,739.0,138.9,73.7
2018,8,17,9,45,910.5,86.5,2.45,24.45,775.5,194.94,109.48
2018,8,17,10,0,922.0,87.0,2.5,25.3,812.0,252.14,153.92
2018,8,17,10,15,929.0,88.5,2.55,26.05,841.5,309.79,202.17
2018,8,17,10,30,936.0,90.0,2.6,26.8,871.0,367.68,251.31
2018,8,17,10,45,942.0,89.5,2.65,27.6,893.5,423.78,298.48
2018,8,17,11,0,948.0,89.0,2.7,28.4,916.0,479.49,344.11
2018,8,17,11,15,952.0,89.5,2.7,29.05,931.5,534.4,387.77
2018,8,17,11,30,956.0,90.0,2.7,29.7,947.0,588.31,429.19
2018,8,17,11,45,958.5,89.5,2.75,30.3,954.5,639.33,467.46
2018,8,17,12,0,961.0,89.0,2.8,30.9,962.0,688.73,503.41
2018,8,17,12,15,961.0,89.5,2.9,31.35,961.5,735.45,537.03
2018,8,17,12,30,961.0,90.0,3.0,31.8,961.0,779.95,567.98
2018,8,17,12,45,959.5,90.0,3.1,32.25,953.0,820.45,594.26
2018,8,17,13,0,958.0,90.0,3.2,32.7,945.0,858.21,618.59
2018,8,17,13,15,955.5,89.0,3.3,32.65,928.5,891.26,641.05
2018,8,17,13,30,953.0,88.0,3.4,32.6,912.0,921.14,661.51
2018,8,17,13,45,949.5,87.5,3.5,32.6,889.5,947.35,679.56
2018,8,17,14,0,946.0,87.0,3.6,32.6,867.0,970.14,695.54
2018,8,17,14,15,939.5,86.0,3.7,32.35,836.5,986.07,707.98
2018,8,17,14,30,933.0,85.0,3.8,32.1,806.0,998.32,718.28
2018,8,17,14,45,925.5,83.0,3.9,31.9,770.0,1004.78,724.91
2018,8,17,15,0,918.0,81.0,4.0,31.7,734.0,1007.5,729.35
2018,8,17,15,15,906.0,79.5,4.0,31.7,691.5,1002.68,727.88
2018,8,17,15,30,894.0,78.0,4.0,31.7,649.0,994.27,724.28
2018,8,17,15,45,879.5,75.5,4.1,30.75,602.5,978.63,719.44
2018,8,17,16,0,865.0,73.0,4.2,29.8,556.0,959.67,712.39
2018,8,17,16,15,845.0,70.5,4.25,29.0,506.0,932.2,698.77
2018,8,17,16,30,825.0,68.0,4.3,28.2,456.0,901.98,683.02
2018,8,17,16,45,797.0,64.5,4.3,27.4,403.5,870.74,665.9
2018,8,17,17,0,769.0,61.0,4.3,26.6,351.0,826.73,639.07
2018,8,17,17,15,728.5,57.5,4.25,25.4,298.5,769.63,602.39
2018,8,17,17,30,688.0,54.0,4.2,24.2,246.0,711.72,563.1
2018,8,17,17,45,626.0,48.0,4.15,23.0,195.0,631.75,504.46
2018,8,17,18,0,564.0,42.0,4.1,21.8,144.0,553.09,442.9
2018,8,17,18,15,462.0,34.5,4.0,20.75,100.0,453.48,359.75
2018,8,17,18,30,360.0,27.0,3.9,19.7,56.0,348.24,244.77
2018,8,17,18,45,207.0,16.5,3.85,18.65,30.5,159.99,0.0
2018,8,17,19,0,54.0,6.0,3.8,17.6,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.75,17.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,18,5,15,40.0,4.0,2.35,10.75,4.5,0.0,0.0
2018,8,18,5,30,80.0,8.0,2.6,11.3,9.0,6.83,0.0
2018,8,18,5,45,222.0,20.5,2.85,11.85,39.5,17.16,0.0
2018,8,18,6,0,364.0,33.0,3.1,12.4,70.0,27.41,17.47
2018,8,18,6,15,459.0,41.5,3.05,13.2,115.5,33.81,24.15
2018,8,18,6,30,554.0,50.0,3.0,14.0,161.0,40.21,30.19
2018,8,18,6,45,615.0,56.0,2.9,14.8,213.0,44.33,33.98
2018,8,18,7,0,676.0,62.0,2.8,15.6,265.0,52.75,41.39
2018,8,18,7,15,717.5,66.5,2.75,16.6,318.5,55.75,43.79
2018,8,18,7,30,759.0,71.0,2.7,17.6,372.0,58.72,46.08
2018,8,18,7,45,788.5,74.5,2.65,18.6,425.0,60.74,47.48
2018,8,18,8,0,818.0,78.0,2.6,19.6,478.0,62.72,48.8
2018,8,18,8,15,839.5,80.5,2.6,20.55,528.0,63.82,49.37
2018,8,18,8,30,861.0,83.0,2.6,21.5,578.0,73.95,57.6
2018,8,18,8,45,877.5,85.0,2.55,22.5,625.0,75.3,58.3
2018,8,18,9,0,894.0,87.0,2.5,23.5,672.0,76.53,58.91
2018,8,18,9,15,894.5,94.5,2.5,24.4,711.0,88.3,68.29
2018,8,18,9,30,895.0,102.0,2.5,25.3,750.0,146.99,80.05
2018,8,18,9,45,890.0,111.0,2.45,26.25,782.0,206.07,118.13
2018,8,18,10,0,885.0,120.0,2.4,27.2,814.0,264.59,163.39
2018,8,18,10,15,894.0,121.0,2.45,27.9,844.0,320.94,209.77
2018,8,18,10,30,903.0,122.0,2.5,28.6,874.0,377.76,257.26
2018,8,18,10,45,909.5,122.5,2.55,29.35,897.0,433.58,303.48
2018,8,18,11,0,916.0,123.0,2.6,30.1,920.0,489.16,348.34
2018,8,18,11,15,920.0,123.5,2.65,30.65,935.0,543.09,390.93
2018,8,18,11,30,924.0,124.0,2.7,31.2,950.0,596.1,431.49
2018,8,18,11,45,926.5,124.0,2.8,31.8,957.5,646.74,469.22
2018,8,18,12,0,929.0,124.0,2.9,32.4,965.0,695.88,504.81
2018,8,18,12,15,926.0,125.5,3.05,32.6,963.5,740.8,537.63
2018,8,18,12,30,923.0,127.0,3.2,32.8,962.0,783.39,568.25
2018,8,18,12,45,917.0,129.5,3.35,33.0,952.0,822.07,594.86
2018,8,18,13,0,911.0,132.0,3.5,33.2,942.0,857.91,618.82
2018,8,18,13,15,908.0,130.5,3.65,33.15,925.5,889.69,640.76
2018,8,18,13,30,905.0,129.0,3.8,33.1,909.0,918.39,660.77
2018,8,18,13,45,901.0,127.0,3.95,33.0,885.5,942.5,678.05
2018,8,18,14,0,897.0,125.0,4.1,32.9,862.0,963.23,693.3
2018,8,18,14,15,889.5,123.0,4.2,32.6,831.0,977.21,704.64
2018,8,18,14,30,882.0,121.0,4.3,32.3,800.0,987.58,713.87
2018,8,18,14,45,872.0,118.5,4.4,31.95,763.0,1003.34,726.99
2018,8,18,15,0,862.0,116.0,4.5,31.6,726.0,1003.67,730.19
2018,8,18,15,15,847.5,113.5,4.5,31.6,683.0,995.85,726.75
2018,8,18,15,30,833.0,111.0,4.5,31.6,640.0,984.39,721.11
2018,8,18,15,45,814.5,107.5,4.6,30.55,592.5,964.29,713.38
2018,8,18,16,0,796.0,104.0,4.7,29.5,545.0,940.85,703.51
2018,8,18,16,15,770.0,100.0,4.7,28.6,494.0,906.34,684.86
2018,8,18,16,30,744.0,96.0,4.7,27.7,443.0,876.13,668.86
2018,8,18,16,45,709.0,90.5,4.7,26.8,390.0,826.67,638.68
2018,8,18,17,0,674.0,85.0,4.7,25.9,337.0,775.58,606.34
2018,8,18,17,15,625.5,78.5,4.6,24.65,284.0,709.67,561.93
2018,8,18,17,30,577.0,72.0,4.5,23.4,231.0,643.55,515.17
2018,8,18,17,45,507.5,63.0,4.4,22.1,181.0,556.75,449.75
2018,8,18,18,0,438.0,54.0,4.3,20.8,131.0,472.0,382.09
2018,8,18,18,15,337.0,41.0,4.25,19.8,88.5,361.81,289.4
2018,8,18,18,30,236.0,28.0,4.2,18.8,46.0,252.73,170.88
2018,8,18,18,45,126.0,15.0,4.1,17.8,24.0,101.36,0.0
2018,8,18,19,0,16.0,2.0,4.0,16.8,2.0,0.0,0.0
2018,8,18,19,15,8.0,1.0,4.0,16.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,8,19,5,15,23.5,3.5,2.55,10.4,3.5,0.0,0.0
2018,8,19,5,30,47.0,7.0,2.8,10.9,7.0,5.97,0.0
2018,8,19,5,45,152.0,21.5,3.05,11.35,34.0,16.77,0.0
2018,8,19,6,0,257.0,36.0,3.3,11.8,61.0,27.91,17.79
2018,8,19,6,15,348.0,48.0,3.3,12.5,104.0,39.09,28.83
2018,8,19,6,30,439.0,60.0,3.3,13.2,147.0,48.03,37.22
2018,8,19,6,45,504.0,69.0,3.3,13.9,197.0,54.07,42.78
2018,8,19,7,0,569.0,78.0,3.3,14.6,247.0,59.99,47.98
2018,8,19,7,15,615.5,84.5,3.35,15.4,299.5,63.65,51.0
2018,8,19,7,30,662.0,91.0,3.4,16.2,352.0,67.24,53.84
2018,8,19,7,45,696.5,96.0,3.4,16.95,404.5,69.51,55.46
2018,8,19,8,0,731.0,101.0,3.4,17.7,457.0,71.71,56.99
2018,8,19,8,15,756.5,105.5,3.4,18.5,507.5,73.35,58.02
2018,8,19,8,30,782.0,110.0,3.4,19.3,558.0,82.19,65.17
2018,8,19,8,45,802.5,113.0,3.45,20.15,605.0,82.74,65.2
2018,8,19,9,0,823.0,116.0,3.5,21.0,652.0,83.25,65.22
2018,8,19,9,15,839.5,117.5,3.55,21.75,694.5,88.69,69.41
2018,8,19,9,30,856.0,119.0,3.6,22.5,737.0,142.97,79.58
2018,8,19,9,45,870.5,119.5,3.65,23.25,774.5,207.09,121.53
2018,8,19,10,0,885.0,120.0,3.7,24.0,812.0,263.32,165.01
2018,8,19,10,15,895.0,121.0,3.75,24.55,843.0,319.99,212.62
2018,8,19,10,30,905.0,122.0,3.8,25.1,874.0,377.25,261.64
2018,8,19,10,45,913.0,122.0,3.85,25.7,897.5,433.46,309.46
2018,8,19,11,0,921.0,122.0,3.9,26.3,921.0,489.57,356.14
2018,8,19,11,15,926.5,122.0,3.95,26.7,937.0,544.16,400.7
2018,8,19,11,30,932.0,122.0,4.0,27.1,953.0,597.96,443.36
2018,8,19,11,45,936.5,121.0,4.0,27.55,961.5,649.39,482.88
2018,8,19,12,0,941.0,120.0,4.0,28.0,970.0,699.45,520.27
2018,8,19,12,15,941.0,120.0,4.05,28.2,969.0,745.66,554.65
2018,8,19,12,30,941.0,120.0,4.1,28.4,968.0,789.71,586.78
2018,8,19,12,45,938.5,120.0,4.1,28.65,959.0,829.47,613.86
2018,8,19,13,0,936.0,120.0,4.1,28.9,950.0,866.49,638.36
2018,8,19,13,15,933.5,118.5,4.15,28.95,933.5,899.2,660.63
2018,8,19,13,30,931.0,117.0,4.2,29.0,917.0,928.78,680.84
2018,8,19,13,45,927.5,114.5,4.25,29.05,893.0,953.21,697.7
2018,8,19,14,0,924.0,112.0,4.3,29.1,869.0,974.16,712.38
2018,8,19,14,15,918.0,110.0,4.3,28.85,838.5,989.74,724.27
2018,8,19,14,30,912.0,108.0,4.3,28.6,808.0,1001.66,733.95
2018,8,19,14,45,903.5,105.0,4.35,28.4,770.5,1006.38,739.23
2018,8,19,15,0,895.0,102.0,4.4,28.2,733.0,1007.36,742.27
2018,8,19,15,15,881.5,100.0,4.4,28.2,690.0,1000.88,739.69
2018,8,19,15,30,868.0,98.0,4.4,28.2,647.0,1002.48,742.73
2018,8,19,15,45,851.0,95.0,4.45,27.25,599.5,984.27,735.66
2018,8,19,16,0,834.0,92.0,4.5,26.3,552.0,962.66,726.36
2018,8,19,16,15,810.5,88.0,4.55,25.45,500.0,930.24,709.23
2018,8,19,16,30,787.0,84.0,4.6,24.6,448.0,894.98,689.93
2018,8,19,16,45,759.0,79.0,4.6,23.8,396.0,851.61,663.76
2018,8,19,17,0,731.0,74.0,4.6,23.0,344.0,806.12,635.14
2018,8,19,17,15,685.0,68.0,4.5,21.75,290.0,748.37,596.64
2018,8,19,17,30,639.0,62.0,4.4,20.5,236.0,684.0,551.07
2018,8,19,17,45,570.0,55.0,4.35,19.3,185.0,598.96,486.74
2018,8,19,18,0,501.0,48.0,4.3,18.1,134.0,516.02,419.94
2018,8,19,18,15,383.0,37.5,4.2,17.15,90.0,393.68,316.17
2018,8,19,18,30,265.0,27.0,4.1,16.2,46.0,270.0,173.68
2018,8,19,18,45,142.0,15.0,4.05,15.2,24.0,112.33,0.0
2018,8,19,19,0,19.0,3.0,4.0,14.2,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,13.8,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,8,20,5,15,16.0,2.5,2.85,10.5,2.5,0.0,0.0
2018,8,20,5,30,32.0,5.0,3.0,10.8,5.0,4.27,0.0
2018,8,20,5,45,133.5,19.5,3.15,11.15,31.0,15.21,0.0
2018,8,20,6,0,235.0,34.0,3.3,11.5,57.0,26.35,16.34
2018,8,20,6,15,320.0,48.0,3.3,12.0,99.0,36.88,26.9
2018,8,20,6,30,405.0,62.0,3.3,12.5,141.0,47.22,36.59
2018,8,20,6,45,464.5,72.5,3.3,12.95,189.5,56.8,45.37
2018,8,20,7,0,524.0,83.0,3.3,13.4,238.0,63.71,51.54
2018,8,20,7,15,568.5,92.0,3.25,14.05,289.5,69.07,56.09
2018,8,20,7,30,613.0,101.0,3.2,14.7,341.0,74.22,60.33
2018,8,20,7,45,646.0,107.5,3.2,15.35,392.0,77.18,62.56
2018,8,20,8,0,679.0,114.0,3.2,16.0,443.0,80.02,64.63
2018,8,20,8,15,705.5,119.0,3.2,16.7,492.5,81.61,65.59
2018,8,20,8,30,732.0,124.0,3.2,17.4,542.0,83.1,66.46
2018,8,20,8,45,752.0,128.5,3.2,18.05,588.0,84.07,66.9
2018,8,20,9,0,772.0,133.0,3.2,18.7,634.0,84.95,67.27
2018,8,20,9,15,784.5,138.0,3.25,19.35,675.0,99.18,78.94
2018,8,20,9,30,797.0,143.0,3.3,20.0,716.0,152.37,90.27
2018,8,20,9,45,805.0,147.0,3.3,20.6,750.5,206.03,124.72
2018,8,20,10,0,813.0,151.0,3.3,21.2,785.0,260.74,167.51
2018,8,20,10,15,824.5,152.0,3.4,21.75,815.0,315.13,213.29
2018,8,20,10,30,836.0,153.0,3.5,22.3,845.0,370.52,260.79
2018,8,20,10,45,846.0,152.0,3.55,22.8,868.5,424.67,307.11
2018,8,20,11,0,856.0,151.0,3.6,23.3,892.0,479.12,352.72
2018,8,20,11,15,862.0,151.0,3.7,23.65,907.5,532.45,396.64
2018,8,20,11,30,868.0,151.0,3.8,24.0,923.0,585.21,438.93
2018,8,20,11,45,872.5,149.5,3.9,24.35,930.5,632.46,476.22
2018,8,20,12,0,877.0,148.0,4.0,24.7,938.0,679.81,512.59
2018,8,20,12,15,882.5,145.0,4.15,24.8,939.0,725.2,547.45
2018,8,20,12,30,888.0,142.0,4.3,24.9,940.0,768.9,580.51
2018,8,20,12,45,894.0,136.5,4.4,25.0,933.5,808.95,609.93
2018,8,20,13,0,900.0,131.0,4.5,25.1,927.0,846.7,636.34
2018,8,20,13,15,896.5,130.0,4.6,25.0,910.5,878.11,659.09
2018,8,20,13,30,893.0,129.0,4.7,24.9,894.0,906.44,679.86
2018,8,20,13,45,887.0,127.5,4.85,24.8,869.5,928.89,697.09
2018,8,20,14,0,881.0,126.0,5.0,24.7,845.0,947.91,712.18
2018,8,20,14,15,873.5,123.5,5.05,24.4,814.0,961.03,723.3
2018,8,20,14,30,866.0,121.0,5.1,24.1,783.0,970.57,732.19
2018,8,20,14,45,856.0,118.5,5.2,23.75,746.0,986.01,745.9
2018,8,20,15,0,846.0,116.0,5.3,23.4,709.0,986.11,749.22
2018,8,20,15,15,831.5,113.0,5.3,23.4,666.5,977.55,745.05
2018,8,20,15,30,817.0,110.0,5.3,23.4,624.0,965.39,738.58
2018,8,20,15,45,800.0,105.0,5.35,22.3,576.5,944.93,729.93
2018,8,20,16,0,783.0,100.0,5.4,21.2,529.0,921.17,718.86
2018,8,20,16,15,762.0,95.0,5.35,20.4,479.5,890.41,701.08
2018,8,20,16,30,741.0,90.0,5.3,19.6,430.0,863.14,685.58
2018,8,20,16,45,710.5,85.0,5.25,18.8,379.0,818.66,656.87
2018,8,20,17,0,680.0,80.0,5.2,18.0,328.0,772.44,626.0
2018,8,20,17,15,620.0,73.5,5.1,17.05,272.5,696.13,570.79
2018,8,20,17,30,560.0,67.0,5.0,16.1,217.0,620.34,513.58
2018,8,20,17,45,508.5,57.5,4.9,15.15,171.0,549.07,456.88
2018,8,20,18,0,457.0,48.0,4.8,14.2,125.0,479.16,397.67
2018,8,20,18,15,350.5,37.0,4.65,13.6,84.0,366.96,298.62
2018,8,20,18,30,244.0,26.0,4.5,13.0,43.0,250.19,148.87
2018,8,20,18,45,130.0,14.5,4.4,12.35,22.5,103.23,0.0
2018,8,20,19,0,16.0,3.0,4.3,11.7,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,4.15,11.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,8,21,5,15,10.0,2.0,2.1,9.1,2.0,0.0,0.0
2018,8,21,5,30,20.0,4.0,2.4,9.6,4.0,3.41,0.0
2018,8,21,5,45,53.5,14.0,2.7,10.1,18.0,11.24,0.0
2018,8,21,6,0,87.0,24.0,3.0,10.6,32.0,19.12,10.23
2018,8,21,6,15,85.5,37.5,3.05,11.1,49.5,29.28,20.27
2018,8,21,6,30,84.0,51.0,3.1,11.6,67.0,40.68,30.87
2018,8,21,6,45,49.5,68.5,3.15,12.05,78.5,54.75,43.69
2018,8,21,7,0,15.0,86.0,3.2,12.5,90.0,68.9,56.36
2018,8,21,7,15,20.0,97.5,3.1,13.05,104.5,76.3,62.74
2018,8,21,7,30,25.0,109.0,3.0,13.6,119.0,84.96,70.09
2018,8,21,7,45,15.0,124.0,2.9,14.15,130.0,98.95,81.95
2018,8,21,8,0,5.0,139.0,2.8,14.7,141.0,110.3,91.32
2018,8,21,8,15,10.5,166.0,2.75,15.3,171.5,129.99,107.72
2018,8,21,8,30,16.0,193.0,2.7,15.9,202.0,149.32,123.53
2018,8,21,8,45,33.5,230.0,2.65,16.5,251.0,163.99,135.2
2018,8,21,9,0,51.0,267.0,2.6,17.1,300.0,185.57,152.5
2018,8,21,9,15,71.5,294.5,2.65,17.55,344.0,201.89,165.32
2018,8,21,9,30,92.0,322.0,2.7,18.0,388.0,228.63,175.37
2018,8,21,9,45,129.0,347.0,2.75,18.5,444.5,247.4,186.79
2018,8,21,10,0,166.0,372.0,2.8,19.0,501.0,283.85,212.87
2018,8,21,10,15,200.0,383.0,2.9,19.45,544.0,316.59,237.05
