Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,10,30,234.0,394.0,3.0,19.9,587.0,353.38,264.94
2018,8,21,10,45,353.0,364.5,3.05,20.35,664.5,391.19,292.49
2018,8,21,11,0,472.0,335.0,3.1,20.8,742.0,444.37,332.9
2018,8,21,11,15,549.5,305.5,3.25,21.15,787.0,495.35,372.93
2018,8,21,11,30,627.0,276.0,3.4,21.5,832.0,549.97,415.71
2018,8,21,11,45,636.5,274.0,3.5,21.8,842.0,594.22,450.2
2018,8,21,12,0,646.0,272.0,3.6,22.1,852.0,638.28,483.9
2018,8,21,12,15,676.5,259.0,3.7,22.25,866.0,687.24,521.09
2018,8,21,12,30,707.0,246.0,3.8,22.4,880.0,736.65,558.09
2018,8,21,12,45,709.0,244.0,3.9,22.5,874.5,773.87,585.74
2018,8,21,13,0,711.0,242.0,4.0,22.6,869.0,809.04,611.7
2018,8,21,13,15,708.5,238.0,4.1,22.5,853.0,836.39,632.51
2018,8,21,13,30,706.0,234.0,4.2,22.4,837.0,860.9,651.3
2018,8,21,13,45,701.5,229.0,4.3,22.35,814.0,879.73,666.02
2018,8,21,14,0,697.0,224.0,4.4,22.3,791.0,895.36,678.59
2018,8,21,14,15,687.0,219.5,4.45,22.05,760.5,903.08,686.02
2018,8,21,14,30,677.0,215.0,4.5,21.8,730.0,907.35,691.13
2018,8,21,14,45,664.0,209.5,4.6,21.5,694.0,904.28,691.82
2018,8,21,15,0,651.0,204.0,4.7,21.2,658.0,897.74,690.26
2018,8,21,15,15,633.0,197.0,4.7,21.2,616.0,881.37,680.38
2018,8,21,15,30,615.0,190.0,4.7,21.2,574.0,861.69,668.27
2018,8,21,15,45,591.0,181.5,4.75,20.2,527.5,824.21,646.24
2018,8,21,16,0,567.0,173.0,4.8,19.2,481.0,792.02,627.71
2018,8,21,16,15,537.0,163.5,4.75,18.55,433.0,750.61,600.52
2018,8,21,16,30,507.0,154.0,4.7,17.9,385.0,707.49,571.56
2018,8,21,16,45,469.0,141.5,4.65,17.2,335.0,651.78,532.14
2018,8,21,17,0,431.0,129.0,4.6,16.5,285.0,595.43,490.96
2018,8,21,17,15,383.5,113.5,4.5,15.75,236.0,526.53,438.21
2018,8,21,17,30,336.0,98.0,4.4,15.0,187.0,458.46,384.06
2018,8,21,17,45,277.0,79.5,4.25,14.3,142.0,378.05,317.2
2018,8,21,18,0,218.0,61.0,4.1,13.6,97.0,283.26,236.33
2018,8,21,18,15,150.5,41.0,3.9,13.2,61.5,199.28,160.59
2018,8,21,18,30,83.0,21.0,3.7,12.8,26.0,106.25,51.99
2018,8,21,18,45,41.5,10.5,3.55,12.45,13.0,37.88,0.0
2018,8,21,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,1.15,9.15,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,1.2,9.8,3.0,2.56,0.0
2018,8,22,5,45,18.0,13.0,1.3,10.45,14.0,11.1,0.0
2018,8,22,6,0,27.0,23.0,1.4,11.1,25.0,18.83,9.82
2018,8,22,6,15,35.0,42.0,1.6,11.65,47.0,33.84,24.22
2018,8,22,6,30,43.0,61.0,1.8,12.2,69.0,48.21,37.49
2018,8,22,6,45,29.5,78.0,1.95,12.8,84.5,60.89,49.04
2018,8,22,7,0,16.0,95.0,2.1,13.4,100.0,75.08,61.64
2018,8,22,7,15,9.0,106.0,2.1,13.95,109.0,83.98,69.3
2018,8,22,7,30,2.0,117.0,2.1,14.5,118.0,92.76,76.67
2018,8,22,7,45,8.5,141.5,2.1,15.05,145.5,110.87,92.0
2018,8,22,8,0,15.0,166.0,2.1,15.6,173.0,128.72,106.82
2018,8,22,8,15,37.0,199.0,2.1,16.15,219.0,144.04,119.25
2018,8,22,8,30,59.0,232.0,2.1,16.7,265.0,164.24,135.62
2018,8,22,8,45,138.5,259.5,2.1,17.25,346.5,171.98,141.35
2018,8,22,9,0,218.0,287.0,2.1,17.8,428.0,187.52,153.54
2018,8,22,9,15,452.5,237.0,2.15,18.4,553.0,141.14,114.28
2018,8,22,9,30,687.0,187.0,2.2,19.0,678.0,159.81,100.76
2018,8,22,9,45,742.5,172.5,2.25,19.65,727.0,203.36,125.58
2018,8,22,10,0,798.0,158.0,2.3,20.3,776.0,260.32,167.78
2018,8,22,10,15,810.0,158.5,2.4,20.85,806.0,313.79,212.52
2018,8,22,10,30,822.0,159.0,2.5,21.4,836.0,368.32,259.1
2018,8,22,10,45,832.5,158.5,2.6,21.95,859.5,422.4,305.11
2018,8,22,11,0,843.0,158.0,2.7,22.5,883.0,476.88,350.49
2018,8,22,11,15,850.0,157.5,2.8,22.9,899.0,529.83,393.82
2018,8,22,11,30,857.0,157.0,2.9,23.3,915.0,582.32,435.6
2018,8,22,11,45,862.5,155.0,3.0,23.75,923.0,632.03,474.19
2018,8,22,12,0,868.0,153.0,3.1,24.2,931.0,680.58,510.93
2018,8,22,12,15,866.0,154.5,3.2,24.45,929.5,725.61,544.64
2018,8,22,12,30,864.0,156.0,3.3,24.7,928.0,768.49,576.16
2018,8,22,12,45,859.0,156.5,3.4,24.9,917.5,805.86,603.44
2018,8,22,13,0,854.0,157.0,3.5,25.1,907.0,840.42,627.73
2018,8,22,13,15,851.5,154.5,3.6,25.15,890.5,871.28,649.33
2018,8,22,13,30,849.0,152.0,3.7,25.2,874.0,899.06,668.93
2018,8,22,13,45,845.5,148.5,3.8,25.25,850.5,921.77,685.19
2018,8,22,14,0,842.0,145.0,3.9,25.3,827.0,941.09,699.33
2018,8,22,14,15,834.5,142.0,4.05,25.05,796.5,953.73,710.26
2018,8,22,14,30,827.0,139.0,4.2,24.8,766.0,962.75,718.99
2018,8,22,14,45,817.5,135.0,4.3,24.55,729.0,965.13,723.16
2018,8,22,15,0,808.0,131.0,4.4,24.3,692.0,963.85,725.06
2018,8,22,15,15,792.0,128.0,4.4,24.3,649.5,953.67,719.84
2018,8,22,15,30,776.0,125.0,4.4,24.3,607.0,939.95,712.38
2018,8,22,15,45,758.0,119.5,4.5,23.3,560.5,925.3,707.72
2018,8,22,16,0,740.0,114.0,4.6,22.3,514.0,900.57,696.21
2018,8,22,16,15,716.5,108.0,4.6,21.5,464.5,866.93,676.88
2018,8,22,16,30,693.0,102.0,4.6,20.7,415.0,830.73,655.31
2018,8,22,16,45,659.0,95.0,4.6,19.9,363.0,781.08,623.19
2018,8,22,17,0,625.0,88.0,4.6,19.1,311.0,729.86,588.79
2018,8,22,17,15,575.5,80.0,4.5,18.1,259.5,662.25,540.27
2018,8,22,17,30,526.0,72.0,4.4,17.1,208.0,594.6,489.41
2018,8,22,17,45,456.0,61.5,4.35,16.1,160.0,507.27,420.1
2018,8,22,18,0,386.0,51.0,4.3,15.1,112.0,422.29,348.82
2018,8,22,18,15,278.5,37.0,4.15,14.45,72.5,309.37,248.11
2018,8,22,18,30,171.0,23.0,4.0,13.8,33.0,188.86,74.83
2018,8,22,18,45,85.5,11.5,3.9,13.15,16.5,69.21,0.0
2018,8,22,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,8,23,5,15,13.0,2.0,1.65,8.8,2.0,0.0,0.0
2018,8,23,5,30,26.0,4.0,1.9,9.5,4.0,0.0,0.0
2018,8,23,5,45,64.5,13.5,2.15,10.25,18.0,11.52,0.0
2018,8,23,6,0,103.0,23.0,2.4,11.0,32.0,17.69,8.69
2018,8,23,6,15,173.5,40.5,2.55,11.5,68.0,30.76,21.46
2018,8,23,6,30,244.0,58.0,2.7,12.0,104.0,43.48,33.27
2018,8,23,6,45,158.0,71.5,2.85,12.55,105.0,53.95,42.87
2018,8,23,7,0,72.0,85.0,3.0,13.1,106.0,65.21,52.93
2018,8,23,7,15,61.0,110.5,3.0,13.55,130.5,85.07,70.42
2018,8,23,7,30,50.0,136.0,3.0,14.0,155.0,102.39,85.33
2018,8,23,7,45,80.0,167.0,3.0,14.45,202.5,122.91,102.76
2018,8,23,8,0,110.0,198.0,3.0,14.9,250.0,136.99,114.35
2018,8,23,8,15,190.5,215.0,3.0,15.45,317.5,148.28,123.36
2018,8,23,8,30,271.0,232.0,3.0,16.0,385.0,150.58,124.62
2018,8,23,8,45,453.5,203.5,3.05,16.5,484.5,126.98,103.97
2018,8,23,9,0,636.0,175.0,3.1,17.0,584.0,109.11,88.34
2018,8,23,9,15,687.5,171.5,3.15,17.5,639.5,104.47,84.02
2018,8,23,9,30,739.0,168.0,3.2,18.0,695.0,150.97,92.91
2018,8,23,9,45,739.5,179.5,3.3,18.5,729.0,206.29,128.96
2018,8,23,10,0,740.0,191.0,3.4,19.0,763.0,262.08,172.82
2018,8,23,10,15,750.5,193.0,3.5,19.4,791.5,314.42,216.91
2018,8,23,10,30,761.0,195.0,3.6,19.8,820.0,367.78,262.85
2018,8,23,10,45,769.0,196.0,3.65,20.2,842.0,420.35,308.01
2018,8,23,11,0,777.0,197.0,3.7,20.6,864.0,473.19,352.55
2018,8,23,11,15,780.5,199.0,3.8,20.9,878.5,524.71,395.26
2018,8,23,11,30,784.0,201.0,3.9,21.2,893.0,575.65,436.42
2018,8,23,11,45,785.5,202.0,4.0,21.45,899.5,623.85,474.63
2018,8,23,12,0,787.0,203.0,4.1,21.7,906.0,669.17,509.88
2018,8,23,12,15,781.5,206.0,4.2,21.8,903.5,713.24,543.62
2018,8,23,12,30,776.0,209.0,4.3,21.9,901.0,753.47,574.03
2018,8,23,12,45,766.5,212.0,4.35,22.0,889.5,788.28,599.92
2018,8,23,13,0,757.0,215.0,4.4,22.1,878.0,820.23,623.41
2018,8,23,13,15,753.0,212.5,4.5,22.0,861.5,848.62,645.32
2018,8,23,13,30,749.0,210.0,4.6,21.9,845.0,874.03,665.08
2018,8,23,13,45,743.0,206.5,4.7,21.8,821.5,893.61,680.45
2018,8,23,14,0,737.0,203.0,4.8,21.7,798.0,909.87,693.49
2018,8,23,14,15,727.5,198.5,4.85,21.45,767.0,918.5,701.46
2018,8,23,14,30,718.0,194.0,4.9,21.2,736.0,923.6,707.2
2018,8,23,14,45,706.0,188.5,4.95,20.9,699.5,921.74,708.41
2018,8,23,15,0,694.0,183.0,5.0,20.6,663.0,916.37,707.34
2018,8,23,15,15,675.5,177.5,5.0,20.6,620.5,901.19,698.29
2018,8,23,15,30,657.0,172.0,5.0,20.6,578.0,882.64,687.0
2018,8,23,15,45,635.5,164.5,5.0,19.7,532.0,855.81,672.16
2018,8,23,16,0,614.0,157.0,5.0,18.8,486.0,825.98,654.97
2018,8,23,16,15,586.5,147.5,5.0,18.1,437.0,777.6,623.17
2018,8,23,16,30,559.0,138.0,5.0,17.4,388.0,736.02,595.86
2018,8,23,16,45,521.5,127.5,4.95,16.75,338.0,682.23,558.06
2018,8,23,17,0,484.0,117.0,4.9,16.1,288.0,627.72,518.58
2018,8,23,17,15,434.0,103.5,4.8,15.4,238.0,557.8,465.28
2018,8,23,17,30,384.0,90.0,4.7,14.7,188.0,488.81,410.41
2018,8,23,17,45,319.0,73.5,4.65,13.95,142.0,404.62,340.26
2018,8,23,18,0,254.0,57.0,4.6,13.2,96.0,323.68,269.75
2018,8,23,18,15,175.0,38.5,4.45,12.75,60.5,233.02,185.89
2018,8,23,18,30,96.0,20.0,4.3,12.3,25.0,126.18,28.37
2018,8,23,18,45,48.0,10.0,4.2,11.85,12.5,41.78,0.0
2018,8,23,19,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,8.35,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,8.9,3.0,0.0,0.0
2018,8,24,5,45,73.0,16.5,2.4,9.45,22.0,14.08,0.0
2018,8,24,6,0,130.0,30.0,2.7,10.0,41.0,23.09,12.85
2018,8,24,6,15,167.5,46.0,2.8,10.5,70.5,35.57,25.75
2018,8,24,6,30,205.0,62.0,2.9,11.0,100.0,47.38,36.87
2018,8,24,6,45,126.5,77.5,3.0,11.5,103.5,59.67,48.16
2018,8,24,7,0,48.0,93.0,3.1,12.0,107.0,72.16,59.38
2018,8,24,7,15,25.5,106.5,3.0,12.55,114.0,82.09,68.04
2018,8,24,7,30,3.0,120.0,2.9,13.1,121.0,94.72,78.87
2018,8,24,7,45,6.0,138.5,2.85,13.6,141.0,108.67,90.68
2018,8,24,8,0,9.0,157.0,2.8,14.1,161.0,122.5,102.18
2018,8,24,8,15,14.5,179.0,2.7,14.7,186.5,138.55,115.37
2018,8,24,8,30,20.0,201.0,2.6,15.3,212.0,154.4,128.18
2018,8,24,8,45,32.0,231.0,2.55,15.9,250.5,164.35,135.85
2018,8,24,9,0,44.0,261.0,2.5,16.5,289.0,182.05,149.94
2018,8,24,9,15,101.5,292.0,2.55,17.1,362.5,200.47,164.48
2018,8,24,9,30,159.0,323.0,2.6,17.7,436.0,220.77,167.38
2018,8,24,9,45,347.0,295.5,2.6,18.25,558.0,235.36,168.39
2018,8,24,10,0,535.0,268.0,2.6,18.8,680.0,272.66,189.11
2018,8,24,10,15,634.5,238.0,2.7,19.35,744.5,314.33,220.2
2018,8,24,10,30,734.0,208.0,2.8,19.9,809.0,367.37,262.24
2018,8,24,10,45,744.0,209.0,2.9,20.4,832.0,419.42,306.43
2018,8,24,11,0,754.0,210.0,3.0,20.9,855.0,472.03,350.24
2018,8,24,11,15,760.0,210.5,3.1,21.3,870.0,522.7,391.76
2018,8,24,11,30,766.0,211.0,3.2,21.7,885.0,573.04,431.94
2018,8,24,11,45,770.0,210.5,3.3,22.1,892.0,620.88,469.27
2018,8,24,12,0,774.0,210.0,3.4,22.5,899.0,667.66,504.92
2018,8,24,12,15,767.0,213.5,3.5,22.65,895.5,709.1,536.37
2018,8,24,12,30,760.0,217.0,3.6,22.8,892.0,748.25,565.6
2018,8,24,12,45,747.5,221.5,3.7,23.0,880.0,781.65,590.15
2018,8,24,13,0,735.0,226.0,3.8,23.2,868.0,812.05,612.26
2018,8,24,13,15,731.5,223.0,3.9,23.2,851.5,839.88,633.14
2018,8,24,13,30,728.0,220.0,4.0,23.2,835.0,864.79,651.89
2018,8,24,13,45,722.5,215.5,4.1,23.2,811.0,883.45,666.34
2018,8,24,14,0,717.0,211.0,4.2,23.2,787.0,898.83,678.3
2018,8,24,14,15,707.0,207.0,4.25,23.0,756.5,907.19,685.73
2018,8,24,14,30,697.0,203.0,4.3,22.8,726.0,912.06,690.98
2018,8,24,14,45,684.5,197.0,4.35,22.6,689.5,909.01,690.94
2018,8,24,15,0,672.0,191.0,4.4,22.4,653.0,902.45,688.67
2018,8,24,15,15,653.5,184.5,4.4,22.4,610.5,886.09,678.93
2018,8,24,15,30,635.0,178.0,4.4,22.4,568.0,866.38,666.98
2018,8,24,15,45,613.0,170.0,4.45,21.55,522.5,838.5,651.7
2018,8,24,16,0,591.0,162.0,4.5,20.7,477.0,800.09,628.66
2018,8,24,16,15,562.0,152.5,4.45,20.0,428.0,759.29,602.48
2018,8,24,16,30,533.0,143.0,4.4,19.3,379.0,716.7,574.41
2018,8,24,16,45,495.0,131.5,4.4,18.6,329.0,661.75,536.42
2018,8,24,17,0,457.0,120.0,4.4,17.9,279.0,606.15,496.68
2018,8,24,17,15,407.0,105.0,4.3,17.0,229.5,535.07,442.96
2018,8,24,17,30,357.0,90.0,4.2,16.1,180.0,464.95,387.49
2018,8,24,17,45,293.5,72.5,4.1,15.2,135.0,381.62,318.5
2018,8,24,18,0,230.0,55.0,4.0,14.3,90.0,301.41,249.11
2018,8,24,18,15,156.0,36.5,3.9,13.7,56.0,215.61,169.2
2018,8,24,18,30,82.0,18.0,3.8,13.1,22.0,110.39,0.0
2018,8,24,18,45,41.0,9.0,3.65,12.5,11.0,35.99,0.0
2018,8,24,19,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,8,25,5,15,9.5,1.5,1.5,7.55,1.5,0.0,0.0
2018,8,25,5,30,19.0,3.0,1.7,8.2,3.0,0.0,0.0
2018,8,25,5,45,90.0,16.5,1.85,8.9,23.0,14.08,0.0
2018,8,25,6,0,161.0,30.0,2.0,9.6,43.0,23.18,12.63
2018,8,25,6,15,253.5,46.5,2.15,10.2,84.5,35.59,25.75
2018,8,25,6,30,346.0,63.0,2.3,10.8,126.0,47.74,37.2
2018,8,25,6,45,295.0,82.0,2.45,11.4,148.0,60.44,48.87
2018,8,25,7,0,244.0,101.0,2.6,12.0,170.0,74.4,61.37
2018,8,25,7,15,240.0,124.0,2.55,12.7,203.5,89.22,74.32
2018,8,25,7,30,236.0,147.0,2.5,13.4,237.0,103.39,86.4
2018,8,25,7,45,364.5,149.5,2.45,14.05,311.0,101.57,84.29
2018,8,25,8,0,493.0,152.0,2.4,14.7,385.0,103.03,85.04
2018,8,25,8,15,598.5,143.5,2.35,15.45,457.0,97.66,79.85
2018,8,25,8,30,704.0,135.0,2.3,16.2,529.0,90.54,73.22
2018,8,25,8,45,726.5,139.5,2.25,17.0,575.5,91.28,73.38
2018,8,25,9,0,749.0,144.0,2.2,17.8,622.0,91.95,73.5
2018,8,25,9,15,743.0,158.0,2.15,18.5,658.0,97.71,77.97
2018,8,25,9,30,737.0,172.0,2.1,19.2,694.0,151.03,93.25
2018,8,25,9,45,721.0,190.5,2.1,19.9,722.0,208.71,130.79
2018,8,25,10,0,705.0,209.0,2.1,20.6,750.0,265.14,174.78
2018,8,25,10,15,716.0,212.0,2.1,21.25,779.5,316.55,216.85
2018,8,25,10,30,727.0,215.0,2.1,21.9,809.0,369.14,260.69
2018,8,25,10,45,736.0,217.0,2.1,22.55,832.0,421.28,303.9
2018,8,25,11,0,745.0,219.0,2.1,23.2,855.0,473.92,346.5
2018,8,25,11,15,751.0,220.0,2.15,23.7,870.0,524.7,386.94
2018,8,25,11,30,757.0,221.0,2.2,24.2,885.0,575.19,426.01
2018,8,25,11,45,761.0,220.5,2.25,24.75,892.0,622.83,461.88
2018,8,25,12,0,765.0,220.0,2.3,25.3,899.0,669.44,496.02
2018,8,25,12,15,777.0,212.5,2.45,25.7,901.5,714.29,529.1
2018,8,25,12,30,789.0,205.0,2.6,26.1,904.0,757.91,560.77
2018,8,25,12,45,802.5,194.5,2.7,26.45,899.0,794.03,586.89
2018,8,25,13,0,816.0,184.0,2.8,26.8,894.0,832.25,614.04
2018,8,25,13,15,813.5,181.5,3.0,26.9,877.5,862.39,635.82
2018,8,25,13,30,811.0,179.0,3.2,27.0,861.0,889.53,655.3
2018,8,25,13,45,807.5,175.0,3.35,27.1,837.5,911.24,670.97
2018,8,25,14,0,804.0,171.0,3.5,27.2,814.0,929.62,684.57
2018,8,25,14,15,796.0,166.5,3.65,26.95,782.5,939.9,693.9
2018,8,25,14,30,788.0,162.0,3.8,26.7,751.0,954.24,706.19
2018,8,25,14,45,778.0,157.0,3.95,26.45,714.0,955.18,709.67
2018,8,25,15,0,768.0,152.0,4.1,26.2,677.0,952.5,710.96
2018,8,25,15,15,750.5,147.5,4.1,26.2,633.5,939.52,703.9
2018,8,25,15,30,733.0,143.0,4.1,26.2,590.0,923.07,694.67
2018,8,25,15,45,713.0,137.0,4.3,25.1,543.5,899.13,684.29
2018,8,25,16,0,693.0,131.0,4.5,24.0,497.0,872.09,671.55
2018,8,25,16,15,666.5,123.5,4.55,23.1,447.0,834.14,649.63
2018,8,25,16,30,640.0,116.0,4.6,22.2,397.0,793.72,625.34
2018,8,25,16,45,602.5,107.0,4.65,21.25,345.0,739.08,589.77
2018,8,25,17,0,565.0,98.0,4.7,20.3,293.0,683.01,551.71
2018,8,25,17,15,511.5,87.5,4.65,19.15,241.5,609.97,498.69
2018,8,25,17,30,458.0,77.0,4.6,18.0,190.0,533.6,440.36
2018,8,25,17,45,385.0,63.5,4.5,16.9,143.0,444.48,368.33
2018,8,25,18,0,312.0,50.0,4.4,15.8,96.0,359.35,295.59
2018,8,25,18,15,211.0,34.0,4.3,15.0,59.5,253.96,196.96
2018,8,25,18,30,110.0,18.0,4.2,14.2,23.0,129.47,0.0
2018,8,25,18,45,55.0,9.0,4.1,13.4,11.5,45.54,0.0
2018,8,25,19,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,8,26,5,15,9.0,1.0,2.2,8.0,1.0,0.0,0.0
2018,8,26,5,30,18.0,2.0,2.5,8.6,2.0,0.0,0.0
2018,8,26,5,45,133.0,15.5,2.8,9.25,25.5,13.23,0.0
2018,8,26,6,0,248.0,29.0,3.1,9.9,49.0,24.16,12.96
2018,8,26,6,15,348.5,41.5,3.2,10.45,92.0,34.01,24.27
2018,8,26,6,30,449.0,54.0,3.3,11.0,135.0,43.61,33.44
2018,8,26,6,45,322.5,73.5,3.4,11.6,141.5,54.6,43.57
2018,8,26,7,0,196.0,93.0,3.5,12.2,148.0,68.77,56.3
2018,8,26,7,15,175.5,112.5,3.4,12.8,169.0,81.29,67.28
2018,8,26,7,30,155.0,132.0,3.3,13.4,190.0,97.42,81.21
2018,8,26,7,45,342.0,133.0,3.2,14.05,286.5,90.64,74.76
2018,8,26,8,0,529.0,134.0,3.1,14.7,383.0,92.18,75.66
2018,8,26,8,15,663.5,118.5,3.05,15.4,465.0,81.36,65.77
2018,8,26,8,30,798.0,103.0,3.0,16.1,547.0,78.18,62.62
2018,8,26,8,45,817.0,106.0,2.95,16.8,593.5,78.93,62.89
2018,8,26,9,0,836.0,109.0,2.9,17.5,640.0,79.64,63.13
2018,8,26,9,15,853.5,110.0,2.9,18.15,683.0,79.01,62.25
2018,8,26,9,30,871.0,111.0,2.9,18.8,726.0,139.2,80.32
2018,8,26,9,45,885.0,111.0,2.95,19.45,762.5,194.69,113.46
2018,8,26,10,0,899.0,111.0,3.0,20.1,799.0,251.56,157.12
2018,8,26,10,15,909.0,111.5,3.1,20.7,829.5,308.94,205.63
2018,8,26,10,30,919.0,112.0,3.2,21.3,860.0,366.86,255.86
2018,8,26,10,45,927.0,111.5,3.25,21.9,883.0,423.66,304.99
2018,8,26,11,0,935.0,111.0,3.3,22.5,906.0,480.28,352.9
2018,8,26,11,15,940.0,110.5,3.45,22.9,921.0,535.08,398.64
2018,8,26,11,30,945.0,110.0,3.6,23.3,936.0,588.93,442.39
2018,8,26,11,45,948.0,109.5,3.7,23.7,943.5,640.46,483.09
2018,8,26,12,0,951.0,109.0,3.8,24.1,951.0,690.39,521.52
2018,8,26,12,15,948.5,109.5,3.9,24.3,948.0,735.66,556.09
2018,8,26,12,30,946.0,110.0,4.0,24.5,945.0,778.48,588.21
2018,8,26,12,45,940.0,112.0,4.1,24.7,934.5,817.36,615.81
2018,8,26,13,0,934.0,114.0,4.2,24.9,924.0,853.26,640.64
2018,8,26,13,15,930.0,113.0,4.3,24.9,906.0,884.88,663.04
2018,8,26,13,30,926.0,112.0,4.4,24.9,888.0,913.27,683.29
2018,8,26,13,45,921.5,109.5,4.5,24.85,863.0,936.36,700.15
2018,8,26,14,0,917.0,107.0,4.6,24.8,838.0,955.92,715.1
2018,8,26,14,15,909.0,105.5,4.7,24.5,806.0,969.68,727.06
2018,8,26,14,30,901.0,104.0,4.8,24.2,774.0,979.74,736.76
2018,8,26,14,45,890.0,101.0,4.9,23.9,735.0,981.57,741.06
2018,8,26,15,0,879.0,98.0,5.0,23.6,696.0,979.61,743.0
2018,8,26,15,15,864.0,96.0,5.0,23.6,652.5,971.26,739.06
2018,8,26,15,30,849.0,94.0,5.0,23.6,609.0,970.72,740.74
2018,8,26,15,45,829.5,90.5,5.05,22.5,560.5,949.16,731.46
2018,8,26,16,0,810.0,87.0,5.1,21.4,512.0,924.31,719.81
2018,8,26,16,15,783.0,83.5,5.1,20.55,460.5,889.14,699.44
2018,8,26,16,30,756.0,80.0,5.1,19.7,409.0,851.32,676.68
2018,8,26,16,45,719.5,75.5,5.05,18.9,356.0,800.98,643.47
2018,8,26,17,0,683.0,71.0,5.0,18.1,303.0,755.8,613.01
2018,8,26,17,15,630.0,65.0,4.9,17.15,250.5,686.83,562.8
2018,8,26,17,30,577.0,59.0,4.8,16.2,198.0,618.14,510.23
2018,8,26,17,45,497.0,50.5,4.7,15.25,149.5,524.43,434.44
2018,8,26,18,0,417.0,42.0,4.6,14.3,101.0,433.95,356.82
2018,8,26,18,15,287.5,30.0,4.5,13.7,63.0,306.83,236.03
2018,8,26,18,30,158.0,18.0,4.4,13.1,25.0,129.65,0.0
2018,8,26,18,45,79.0,9.0,4.35,12.5,12.5,7.68,0.0
2018,8,26,19,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,9.95,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,10.4,2.0,0.0,0.0
2018,8,27,5,45,128.0,15.0,3.2,10.85,24.5,12.8,0.0
2018,8,27,6,0,240.0,28.0,3.5,11.3,47.0,23.32,11.73
2018,8,27,6,15,340.0,39.5,3.55,11.85,88.0,32.29,22.56
2018,8,27,6,30,440.0,51.0,3.6,12.4,129.0,41.07,30.96
2018,8,27,6,45,369.5,66.0,3.65,12.95,146.5,49.58,38.84
2018,8,27,7,0,299.0,81.0,3.7,13.5,164.0,58.97,47.28
2018,8,27,7,15,353.5,94.0,3.65,14.05,212.0,67.49,54.73
2018,8,27,7,30,408.0,107.0,3.6,14.6,260.0,75.75,61.77
2018,8,27,7,45,541.0,104.5,3.55,15.1,338.5,74.49,60.34
2018,8,27,8,0,674.0,102.0,3.5,15.6,417.0,72.35,58.13
2018,8,27,8,15,699.0,107.5,3.45,16.15,465.5,74.58,59.72
2018,8,27,8,30,724.0,113.0,3.4,16.7,514.0,76.68,61.2
2018,8,27,8,45,760.0,112.0,3.4,17.3,564.5,82.18,65.57
2018,8,27,9,0,796.0,111.0,3.4,17.9,615.0,80.33,63.63
2018,8,27,9,15,796.0,120.0,3.4,18.35,652.0,84.41,66.81
2018,8,27,9,30,796.0,129.0,3.4,18.8,689.0,134.46,79.3
2018,8,27,9,45,788.5,141.5,3.4,19.3,719.5,192.02,115.67
2018,8,27,10,0,781.0,154.0,3.4,19.8,750.0,248.98,160.28
2018,8,27,10,15,792.5,154.5,3.5,20.25,779.0,301.52,204.5
2018,8,27,10,30,804.0,155.0,3.6,20.7,808.0,355.04,250.81
2018,8,27,10,45,814.0,154.0,3.65,21.1,830.0,407.69,296.42
2018,8,27,11,0,824.0,153.0,3.7,21.5,852.0,460.66,341.48
2018,8,27,11,15,830.0,152.5,3.8,21.8,866.5,512.18,384.62
2018,8,27,11,30,836.0,152.0,3.9,22.1,881.0,563.12,426.19
2018,8,27,11,45,840.5,151.0,3.95,22.45,888.5,611.98,464.97
2018,8,27,12,0,845.0,150.0,4.0,22.8,896.0,659.62,501.84
2018,8,27,12,15,846.0,149.0,4.1,22.95,894.5,703.46,535.66
2018,8,27,12,30,847.0,148.0,4.2,23.1,893.0,745.3,567.41
2018,8,27,12,45,846.0,146.5,4.25,23.25,884.0,782.98,595.53
2018,8,27,13,0,845.0,145.0,4.3,23.4,875.0,818.06,620.62
2018,8,27,13,15,841.0,143.5,4.4,23.35,858.0,847.92,642.21
2018,8,27,13,30,837.0,142.0,4.5,23.3,841.0,874.68,661.85
2018,8,27,13,45,831.0,140.0,4.55,23.25,817.0,895.96,677.62
2018,8,27,14,0,825.0,138.0,4.6,23.2,793.0,913.83,691.21
2018,8,27,14,15,816.5,135.5,4.65,22.95,762.0,925.41,701.19
2018,8,27,14,30,808.0,133.0,4.7,22.7,731.0,933.4,708.94
2018,8,27,14,45,797.0,129.0,4.75,22.45,694.0,933.78,711.62
2018,8,27,15,0,786.0,125.0,4.8,22.2,657.0,930.54,712.01
2018,8,27,15,15,769.0,122.0,4.8,22.2,614.5,919.02,705.72
2018,8,27,15,30,752.0,119.0,4.8,22.2,572.0,910.57,701.77
2018,8,27,15,45,732.0,114.0,4.8,21.3,525.5,887.47,689.99
2018,8,27,16,0,712.0,109.0,4.8,20.4,479.0,861.36,675.99
2018,8,27,16,15,687.0,102.0,4.75,19.7,429.5,825.1,653.51
2018,8,27,16,30,662.0,95.0,4.7,19.0,380.0,786.44,628.84
2018,8,27,16,45,625.5,88.0,4.65,18.35,329.5,734.97,593.72
2018,8,27,17,0,589.0,81.0,4.6,17.7,279.0,682.23,556.46
2018,8,27,17,15,536.5,73.0,4.5,16.85,229.5,613.1,505.0
2018,8,27,17,30,484.0,65.0,4.4,16.0,180.0,544.32,451.32
2018,8,27,17,45,408.5,54.0,4.25,15.2,134.5,453.87,376.93
2018,8,27,18,0,333.0,43.0,4.1,14.4,89.0,366.73,301.39
2018,8,27,18,15,222.0,29.5,4.05,13.9,54.5,255.04,190.95
2018,8,27,18,30,111.0,16.0,4.0,13.4,20.0,93.67,0.0
2018,8,27,18,45,55.5,8.0,3.9,12.85,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,9.4,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,9.9,2.0,0.0,0.0
2018,8,28,5,45,94.5,14.5,2.45,10.45,21.0,12.38,0.0
2018,8,28,6,0,178.0,27.0,2.8,11.0,40.0,20.96,9.48
2018,8,28,6,15,197.5,34.0,2.85,11.5,59.5,26.09,17.14
2018,8,28,6,30,217.0,41.0,2.9,12.0,79.0,31.05,22.08
2018,8,28,6,45,160.5,41.0,3.0,12.5,74.5,30.34,21.67
2018,8,28,7,0,104.0,41.0,3.1,13.0,70.0,31.95,23.17
2018,8,28,7,15,52.0,44.5,3.1,13.45,59.0,36.36,27.07
2018,8,28,7,30,0.0,48.0,3.1,13.9,48.0,39.69,29.93
2018,8,28,7,45,0.0,64.5,3.1,14.35,64.5,53.45,41.97
2018,8,28,8,0,0.0,81.0,3.1,14.8,81.0,67.25,53.86
2018,8,28,8,15,0.5,110.0,3.15,15.4,110.5,89.72,73.1
2018,8,28,8,30,1.0,139.0,3.2,16.0,140.0,111.48,91.4
2018,8,28,8,45,4.5,164.5,3.2,16.6,167.5,130.28,106.91
2018,8,28,9,0,8.0,190.0,3.2,17.2,195.0,148.71,121.9
2018,8,28,9,15,12.5,215.0,3.3,17.7,223.5,166.47,136.21
2018,8,28,9,30,17.0,240.0,3.4,18.2,252.0,186.28,144.95
2018,8,28,9,45,18.0,252.5,3.45,18.75,265.5,198.28,153.55
2018,8,28,10,0,19.0,265.0,3.5,19.3,279.0,210.48,162.47
2018,8,28,10,15,26.0,293.0,3.6,19.65,313.5,225.04,173.19
2018,8,28,10,30,33.0,321.0,3.7,20.0,348.0,251.49,193.25
2018,8,28,10,45,52.5,354.0,3.8,20.4,398.0,287.48,220.32
2018,8,28,11,0,72.0,387.0,3.9,20.8,448.0,326.75,249.86
2018,8,28,11,15,130.5,398.5,3.95,21.05,511.0,368.44,281.22
2018,8,28,11,30,189.0,410.0,4.0,21.3,574.0,422.14,321.9
2018,8,28,11,45,523.0,273.0,4.1,21.55,732.0,526.13,402.49
2018,8,28,12,0,857.0,136.0,4.2,21.8,890.0,651.55,499.3
2018,8,28,12,15,889.5,119.5,4.25,21.9,900.5,702.7,538.73
2018,8,28,12,30,922.0,103.0,4.3,22.0,911.0,753.35,577.56
2018,8,28,12,45,919.0,103.5,4.35,22.1,901.5,791.99,605.51
2018,8,28,13,0,916.0,104.0,4.4,22.2,892.0,827.85,630.79
2018,8,28,13,15,914.0,102.5,4.45,22.2,875.5,859.69,653.62
2018,8,28,13,30,912.0,101.0,4.5,22.2,859.0,888.43,674.36
2018,8,28,13,45,908.5,99.0,4.55,22.15,835.5,912.11,691.83
2018,8,28,14,0,905.0,97.0,4.6,22.1,812.0,932.38,707.11
2018,8,28,14,15,899.0,95.0,4.6,21.95,781.5,946.84,718.45
2018,8,28,14,30,893.0,93.0,4.6,21.8,751.0,957.68,727.52
2018,8,28,14,45,884.5,90.5,4.65,21.6,714.0,961.95,732.82
2018,8,28,15,0,876.0,88.0,4.7,21.4,677.0,962.54,735.83
2018,8,28,15,15,862.0,85.5,4.7,21.4,634.0,954.19,731.83
2018,8,28,15,30,848.0,83.0,4.7,21.4,591.0,942.31,725.58
2018,8,28,15,45,832.0,80.0,4.7,20.6,544.5,924.49,717.54
2018,8,28,16,0,816.0,77.0,4.7,19.8,498.0,914.35,714.99
2018,8,28,16,15,795.0,73.0,4.65,19.2,448.5,884.12,696.99
2018,8,28,16,30,774.0,69.0,4.6,18.6,399.0,851.16,676.76
2018,8,28,16,45,741.5,65.0,4.5,18.0,347.5,805.02,645.89
2018,8,28,17,0,709.0,61.0,4.4,17.4,296.0,757.13,612.69
2018,8,28,17,15,659.0,55.5,4.3,16.65,244.0,690.34,563.79
2018,8,28,17,30,609.0,50.0,4.2,15.9,192.0,630.46,517.65
2018,8,28,17,45,530.0,43.0,4.1,15.2,144.0,539.42,443.65
2018,8,28,18,0,451.0,36.0,4.0,14.5,96.0,451.94,367.62
2018,8,28,18,15,311.0,26.0,3.85,13.95,59.0,316.12,229.47
2018,8,28,18,30,171.0,16.0,3.7,13.4,22.0,136.49,0.0
2018,8,28,18,45,85.5,8.0,3.55,12.9,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,29,5,15,10.5,1.5,1.35,9.65,1.0,0.0,0.0
2018,8,29,5,30,21.0,3.0,1.5,10.3,2.0,0.0,0.0
2018,8,29,5,45,152.5,14.0,1.65,10.95,24.0,11.95,0.0
2018,8,29,6,0,284.0,25.0,1.8,11.6,46.0,20.84,8.74
2018,8,29,6,15,396.5,34.0,1.95,12.2,88.5,27.83,18.56
2018,8,29,6,30,509.0,43.0,2.1,12.8,131.0,34.81,25.33
2018,8,29,6,45,574.5,49.5,2.2,13.45,180.5,39.46,29.73
2018,8,29,7,0,640.0,56.0,2.3,14.1,230.0,47.99,37.4
2018,8,29,7,15,683.0,60.5,2.25,14.65,282.0,51.11,40.08
2018,8,29,7,30,726.0,65.0,2.2,15.2,334.0,54.21,42.64
2018,8,29,7,45,755.5,69.5,2.2,15.75,385.5,57.11,44.95
2018,8,29,8,0,785.0,74.0,2.2,16.3,437.0,59.91,47.13
2018,8,29,8,15,807.5,77.0,2.2,16.85,486.5,61.45,48.19
2018,8,29,8,30,830.0,80.0,2.2,17.4,536.0,62.95,49.19
2018,8,29,8,45,847.0,82.5,2.25,18.0,582.0,73.32,57.82
2018,8,29,9,0,864.0,85.0,2.3,18.6,628.0,74.95,58.88
2018,8,29,9,15,878.5,86.5,2.35,19.15,670.0,75.81,59.31
2018,8,29,9,30,893.0,88.0,2.4,19.7,712.0,122.59,67.52
2018,8,29,9,45,905.0,88.5,2.5,20.3,748.0,179.08,100.24
2018,8,29,10,0,917.0,89.0,2.6,20.9,784.0,236.75,144.12
2018,8,29,10,15,925.0,90.5,2.7,21.35,814.0,295.08,193.4
2018,8,29,10,30,933.0,92.0,2.8,21.8,844.0,353.73,244.4
2018,8,29,10,45,939.0,92.0,2.9,22.25,866.0,410.65,293.97
2018,8,29,11,0,945.0,92.0,3.0,22.7,888.0,467.15,342.24
2018,8,29,11,15,949.0,92.5,3.15,23.0,903.0,522.46,388.64
2018,8,29,11,30,953.0,93.0,3.3,23.3,918.0,576.7,432.96
2018,8,29,11,45,955.5,92.5,3.45,23.65,925.0,627.97,473.84
2018,8,29,12,0,958.0,92.0,3.6,24.0,932.0,677.55,512.41
2018,8,29,12,15,956.0,94.0,3.75,24.1,930.5,724.38,548.57
2018,8,29,12,30,954.0,96.0,3.9,24.2,929.0,768.82,582.33
2018,8,29,12,45,949.0,97.5,4.05,24.3,918.5,807.99,610.41
2018,8,29,13,0,944.0,99.0,4.2,24.4,908.0,844.17,636.0
2018,8,29,13,15,942.0,97.0,4.3,24.35,891.0,876.31,658.98
2018,8,29,13,30,940.0,95.0,4.4,24.3,874.0,905.23,679.83
2018,8,29,13,45,935.5,94.0,4.55,24.25,849.5,929.63,698.09
2018,8,29,14,0,931.0,93.0,4.7,24.2,825.0,950.53,714.42
2018,8,29,14,15,923.5,92.0,4.75,23.95,793.5,965.08,726.43
2018,8,29,14,30,916.0,91.0,4.8,23.7,762.0,975.92,736.16
2018,8,29,14,45,906.5,88.5,4.9,23.4,724.0,979.44,741.65
2018,8,29,15,0,897.0,86.0,5.0,23.1,686.0,979.18,744.78
2018,8,29,15,15,883.0,84.0,5.0,23.1,642.5,971.47,741.29
2018,8,29,15,30,869.0,82.0,5.0,23.1,599.0,960.18,735.52
2018,8,29,15,45,850.5,79.5,5.05,22.15,551.0,940.48,727.08
2018,8,29,16,0,832.0,77.0,5.1,21.2,503.0,928.4,724.03
2018,8,29,16,15,806.5,73.5,5.05,20.55,451.5,894.35,703.53
2018,8,29,16,30,781.0,70.0,5.0,19.9,400.0,857.63,680.76
2018,8,29,16,45,744.0,66.5,5.0,19.2,347.0,807.84,648.02
2018,8,29,17,0,707.0,63.0,5.0,18.5,294.0,756.39,612.75
2018,8,29,17,15,642.5,57.5,4.8,17.8,239.0,683.34,558.19
2018,8,29,17,30,578.0,52.0,4.6,17.1,184.0,605.67,497.38
2018,8,29,17,45,411.5,41.0,4.45,16.35,122.5,437.56,361.51
2018,8,29,18,0,245.0,30.0,4.3,15.6,61.0,279.2,227.78
2018,8,29,18,15,143.0,18.5,4.05,15.15,34.5,165.62,113.23
2018,8,29,18,30,41.0,7.0,3.8,14.7,8.0,35.32,0.0
2018,8,29,18,45,20.5,3.5,3.55,14.2,4.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,11.35,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,11.8,1.0,0.0,0.0
2018,8,30,5,45,15.5,5.0,1.35,12.3,6.0,4.27,0.0
2018,8,30,6,0,26.0,9.0,1.5,12.8,11.0,7.4,0.0
2018,8,30,6,15,13.0,12.0,1.65,13.25,13.0,10.32,3.28
2018,8,30,6,30,0.0,15.0,1.8,13.7,15.0,12.33,5.31
2018,8,30,6,45,0.0,20.0,1.9,14.15,20.0,16.46,9.11
2018,8,30,7,0,0.0,25.0,2.0,14.6,25.0,20.6,12.85
2018,8,30,7,15,0.0,29.0,1.95,14.85,29.0,23.91,15.81
2018,8,30,7,30,0.0,33.0,1.9,15.1,33.0,27.24,18.72
2018,8,30,7,45,0.0,46.5,1.8,15.35,46.5,38.46,28.58
2018,8,30,8,0,0.0,60.0,1.7,15.6,60.0,49.71,38.34
2018,8,30,8,15,3.5,98.5,1.65,16.0,100.5,81.08,65.45
2018,8,30,8,30,7.0,137.0,1.6,16.4,141.0,110.06,89.98
2018,8,30,8,45,8.0,138.5,1.6,16.85,143.5,111.7,90.87
2018,8,30,9,0,9.0,140.0,1.6,17.3,146.0,113.24,91.73
2018,8,30,9,15,9.5,171.5,1.65,17.75,178.0,136.4,110.8
2018,8,30,9,30,10.0,203.0,1.7,18.2,210.0,160.29,124.21
2018,8,30,9,45,15.5,234.0,1.75,18.65,245.5,184.98,142.8
2018,8,30,10,0,21.0,265.0,1.8,19.1,281.0,210.64,162.05
2018,8,30,10,15,31.5,294.5,1.9,19.5,319.5,227.17,174.03
2018,8,30,10,30,42.0,324.0,2.0,19.9,358.0,256.0,195.66
2018,8,30,10,45,62.0,330.5,2.15,20.35,382.0,274.64,209.34
2018,8,30,11,0,82.0,337.0,2.3,20.8,406.0,295.55,225.04
2018,8,30,11,15,245.5,318.0,2.45,21.1,529.0,360.21,273.49
2018,8,30,11,30,409.0,299.0,2.6,21.4,652.0,450.67,341.98
2018,8,30,11,45,454.0,314.5,2.7,21.7,709.0,517.8,392.48
2018,8,30,12,0,499.0,330.0,2.8,22.0,766.0,589.2,445.37
2018,8,30,12,15,645.5,257.5,2.9,22.2,820.0,660.41,499.66
2018,8,30,12,30,792.0,185.0,3.0,22.4,874.0,735.77,556.72
2018,8,30,12,45,855.5,149.0,3.1,22.55,886.0,789.7,597.07
2018,8,30,13,0,919.0,113.0,3.2,22.7,898.0,836.48,630.24
2018,8,30,13,15,915.5,112.0,3.3,22.75,880.5,867.89,652.35
2018,8,30,13,30,912.0,111.0,3.4,22.8,863.0,896.11,672.45
2018,8,30,13,45,907.5,108.5,3.45,22.8,838.0,918.65,688.63
2018,8,30,14,0,903.0,106.0,3.5,22.8,813.0,937.69,702.59
2018,8,30,14,15,895.5,104.0,3.55,22.65,781.5,950.92,713.22
2018,8,30,14,30,888.0,102.0,3.6,22.5,750.0,960.48,721.6
2018,8,30,14,45,878.5,99.5,3.65,22.35,712.5,963.92,726.06
2018,8,30,15,0,869.0,97.0,3.7,22.2,675.0,963.69,728.27
2018,8,30,15,15,853.5,94.5,3.7,22.2,631.0,954.05,723.51
2018,8,30,15,30,838.0,92.0,3.7,22.2,587.0,952.04,724.21
2018,8,30,15,45,818.0,89.0,3.85,21.5,539.0,930.5,714.35
2018,8,30,16,0,798.0,86.0,4.0,20.8,491.0,905.71,702.16
2018,8,30,16,15,770.5,82.5,4.05,20.2,440.0,870.09,681.17
2018,8,30,16,30,743.0,79.0,4.1,19.6,389.0,831.86,657.79
2018,8,30,16,45,704.0,74.0,4.2,19.0,336.0,785.04,627.48
2018,8,30,17,0,665.0,69.0,4.3,18.4,283.0,731.33,590.68
2018,8,30,17,15,606.5,63.0,4.3,17.65,231.0,658.2,537.09
2018,8,30,17,30,548.0,57.0,4.3,16.9,179.0,585.67,480.95
2018,8,30,17,45,458.0,48.0,4.3,16.15,131.5,484.51,398.41
2018,8,30,18,0,368.0,39.0,4.3,15.4,84.0,387.28,313.65
2018,8,30,18,15,235.5,26.5,4.25,14.85,50.0,251.09,162.01
2018,8,30,18,30,103.0,14.0,4.2,14.3,16.0,85.41,0.0
2018,8,30,18,45,51.5,7.0,4.15,13.75,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.35,9.85,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,8,31,5,45,120.5,14.0,1.8,10.95,21.5,11.95,0.0
2018,8,31,6,0,228.0,26.0,2.0,11.5,41.0,21.82,7.64
2018,8,31,6,15,337.0,36.5,2.0,12.1,81.5,29.97,20.28
2018,8,31,6,30,446.0,47.0,2.0,12.7,122.0,38.01,28.12
2018,8,31,6,45,516.0,55.0,2.0,13.35,171.0,43.65,33.46
2018,8,31,7,0,586.0,63.0,2.0,14.0,220.0,49.23,38.51
2018,8,31,7,15,586.5,75.5,1.9,14.6,261.0,57.51,45.79
2018,8,31,7,30,587.0,88.0,1.8,15.2,302.0,65.3,52.45
2018,8,31,7,45,669.5,85.5,1.65,15.85,364.5,62.74,49.89
2018,8,31,8,0,752.0,83.0,1.5,16.5,427.0,66.27,52.66
2018,8,31,8,15,778.0,85.5,1.4,17.3,476.5,67.21,53.1
2018,8,31,8,30,804.0,88.0,1.3,18.1,526.0,68.16,53.56
2018,8,31,8,45,823.5,91.0,1.15,18.85,572.5,69.33,54.2
2018,8,31,9,0,843.0,94.0,1.0,19.6,619.0,70.44,54.81
