Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,14,30,198.0,259.0,2.5,22.6,375.0,445.3,347.62
2018,9,30,14,45,279.0,219.5,2.65,22.3,371.0,498.38,391.74
2018,9,30,15,0,360.0,180.0,2.8,22.0,367.0,531.76,421.16
2018,9,30,15,15,280.0,175.5,2.8,22.0,313.0,462.1,367.94
2018,9,30,15,30,200.0,171.0,2.8,22.0,259.0,372.64,298.9
2018,9,30,15,45,137.0,155.5,3.05,21.15,212.5,303.13,245.06
2018,9,30,16,0,74.0,140.0,3.3,20.3,166.0,216.71,175.57
2018,9,30,16,15,56.0,118.5,3.35,19.8,136.5,179.24,145.28
2018,9,30,16,30,38.0,97.0,3.4,19.3,107.0,141.38,113.82
2018,9,30,16,45,22.0,75.5,3.5,18.8,81.0,104.75,82.73
2018,9,30,17,0,6.0,54.0,3.6,18.3,55.0,58.56,43.24
2018,9,30,17,15,3.0,35.0,3.45,17.75,35.5,36.36,23.88
2018,9,30,17,30,0.0,16.0,3.3,17.2,16.0,13.2,1.29
2018,9,30,17,45,0.0,8.0,3.2,16.65,8.0,6.83,0.0
2018,9,30,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,10.8,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,10.9,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.0,0.9,11.3,9.0,7.68,0.0
2018,10,1,6,30,0.0,17.0,1.0,11.7,17.0,14.02,5.0
2018,10,1,6,45,0.0,28.5,1.1,12.15,28.5,23.54,14.98
2018,10,1,7,0,0.0,40.0,1.2,12.6,40.0,33.09,23.9
2018,10,1,7,15,0.0,55.5,1.2,13.1,55.5,45.46,35.18
2018,10,1,7,30,0.0,71.0,1.2,13.6,71.0,57.66,46.12
2018,10,1,7,45,0.5,78.5,1.15,14.1,78.5,63.95,51.59
2018,10,1,8,0,1.0,86.0,1.1,14.6,86.0,70.17,56.86
2018,10,1,8,15,5.0,108.5,1.0,15.4,110.5,87.3,71.47
2018,10,1,8,30,9.0,131.0,0.9,16.2,135.0,104.11,85.5
2018,10,1,8,45,7.0,141.0,0.85,17.05,144.5,111.92,91.56
2018,10,1,9,0,5.0,151.0,0.8,17.9,154.0,119.64,97.48
2018,10,1,9,15,7.5,167.5,0.75,18.45,172.0,131.84,107.21
2018,10,1,9,30,10.0,184.0,0.7,19.0,190.0,143.88,116.66
2018,10,1,9,45,27.0,221.5,0.65,19.55,239.0,164.32,126.21
2018,10,1,10,0,44.0,259.0,0.6,20.1,288.0,195.35,148.72
2018,10,1,10,15,91.5,292.0,0.6,20.6,355.0,232.44,174.58
2018,10,1,10,30,139.0,325.0,0.6,21.1,422.0,270.35,201.36
2018,10,1,10,45,182.0,326.0,0.55,21.6,456.5,299.34,221.99
2018,10,1,11,0,225.0,327.0,0.5,22.1,491.0,332.6,246.24
2018,10,1,11,15,380.5,288.5,0.6,22.45,570.5,386.18,285.16
2018,10,1,11,30,536.0,250.0,0.7,22.8,650.0,457.15,337.7
2018,10,1,11,45,460.5,269.0,0.75,23.15,613.5,467.73,347.32
2018,10,1,12,0,385.0,288.0,0.8,23.5,577.0,470.78,350.96
2018,10,1,12,15,391.0,299.0,0.95,23.7,591.0,503.54,376.37
2018,10,1,12,30,397.0,310.0,1.1,23.9,605.0,540.98,404.46
2018,10,1,12,45,289.5,325.0,1.25,24.1,538.0,504.04,378.32
2018,10,1,13,0,182.0,340.0,1.4,24.3,471.0,448.06,337.94
2018,10,1,13,15,187.0,332.5,1.55,24.35,464.0,457.77,346.72
2018,10,1,13,30,192.0,325.0,1.7,24.4,457.0,466.93,354.68
2018,10,1,13,45,261.5,295.5,1.85,24.45,467.5,520.22,396.17
2018,10,1,14,0,331.0,266.0,2.0,24.5,478.0,560.35,428.11
2018,10,1,14,15,341.5,244.5,2.1,24.25,453.0,558.99,429.43
2018,10,1,14,30,352.0,223.0,2.2,24.0,428.0,555.62,429.63
2018,10,1,14,45,315.5,215.5,2.25,23.7,389.5,525.2,408.65
2018,10,1,15,0,279.0,208.0,2.3,23.4,351.0,492.9,386.05
2018,10,1,15,15,272.5,189.0,2.3,23.4,318.5,471.63,371.73
2018,10,1,15,30,266.0,170.0,2.3,23.4,286.0,448.6,355.82
2018,10,1,15,45,290.5,148.0,2.15,22.5,261.0,447.22,357.82
2018,10,1,16,0,315.0,126.0,2.0,21.6,236.0,443.43,357.63
2018,10,1,16,15,231.5,105.5,1.95,20.95,179.5,346.18,281.73
2018,10,1,16,30,148.0,85.0,1.9,20.3,123.0,249.46,203.71
2018,10,1,16,45,90.5,67.5,1.85,19.65,89.0,163.84,132.81
2018,10,1,17,0,33.0,50.0,1.8,19.0,55.0,83.02,64.02
2018,10,1,17,15,25.5,33.0,1.8,18.5,36.0,57.79,41.47
2018,10,1,17,30,18.0,16.0,1.8,18.0,17.0,36.76,9.16
2018,10,1,17,45,9.0,8.0,1.85,17.5,8.5,13.25,0.0
2018,10,1,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,2,5,45,4.0,0.5,1.4,12.75,0.5,0.0,0.0
2018,10,2,6,0,8.0,1.0,1.5,12.7,1.0,0.0,0.0
2018,10,2,6,15,42.5,14.0,1.7,12.95,17.0,11.95,0.0
2018,10,2,6,30,77.0,27.0,1.9,13.2,33.0,21.12,9.74
2018,10,2,6,45,135.5,44.5,2.1,13.4,64.5,34.28,24.11
2018,10,2,7,0,194.0,62.0,2.3,13.6,96.0,47.21,36.21
2018,10,2,7,15,204.5,80.0,2.15,14.15,126.0,59.89,47.78
2018,10,2,7,30,215.0,98.0,2.0,14.7,156.0,72.15,58.72
2018,10,2,7,45,203.5,121.0,1.9,15.2,185.0,86.95,71.62
2018,10,2,8,0,192.0,144.0,1.8,15.7,214.0,104.6,86.72
2018,10,2,8,15,185.0,143.5,1.8,16.6,218.5,105.31,86.77
2018,10,2,8,30,178.0,143.0,1.8,17.5,223.0,99.63,81.31
2018,10,2,8,45,151.0,141.0,1.8,18.4,213.5,104.28,84.74
2018,10,2,9,0,124.0,139.0,1.8,19.3,204.0,102.69,82.83
2018,10,2,9,15,225.5,192.5,1.75,19.95,321.5,127.71,103.47
2018,10,2,9,30,327.0,246.0,1.7,20.6,439.0,158.35,128.37
2018,10,2,9,45,433.5,223.0,1.65,21.25,494.5,169.28,116.98
2018,10,2,10,0,540.0,200.0,1.6,21.9,550.0,201.2,132.22
2018,10,2,10,15,627.5,177.0,1.55,22.35,599.5,239.42,157.98
2018,10,2,10,30,715.0,154.0,1.5,22.8,649.0,286.51,193.95
2018,10,2,10,45,755.5,143.0,1.45,23.3,678.5,341.09,238.69
2018,10,2,11,0,796.0,132.0,1.4,23.8,708.0,393.05,281.47
2018,10,2,11,15,857.5,107.0,1.3,24.15,736.0,447.15,325.06
2018,10,2,11,30,919.0,82.0,1.2,24.5,764.0,501.78,368.27
2018,10,2,11,45,865.0,108.5,1.1,24.85,752.5,544.28,401.61
2018,10,2,12,0,811.0,135.0,1.0,25.2,741.0,582.49,430.12
2018,10,2,12,15,619.5,215.0,0.85,25.4,676.0,578.68,426.68
2018,10,2,12,30,428.0,295.0,0.7,25.6,611.0,554.53,407.91
2018,10,2,12,45,324.0,252.0,0.5,25.8,489.0,460.3,341.71
2018,10,2,13,0,220.0,209.0,0.3,26.0,367.0,362.22,271.32
2018,10,2,13,15,240.0,237.5,0.4,26.05,405.5,417.48,312.96
2018,10,2,13,30,260.0,266.0,0.5,26.1,444.0,474.65,354.19
2018,10,2,13,45,290.0,267.0,0.6,26.2,458.0,513.35,382.75
2018,10,2,14,0,320.0,268.0,0.7,26.3,472.0,552.65,411.86
2018,10,2,14,15,325.5,248.0,0.9,26.2,445.5,548.52,411.93
2018,10,2,14,30,331.0,228.0,1.1,26.1,419.0,542.36,410.84
2018,10,2,14,45,288.0,220.0,1.35,26.0,378.0,505.77,386.74
2018,10,2,15,0,245.0,212.0,1.6,25.9,337.0,467.29,360.53
2018,10,2,15,15,268.0,190.5,1.6,25.9,315.5,469.07,364.14
2018,10,2,15,30,291.0,169.0,1.6,25.9,294.0,468.97,366.12
2018,10,2,15,45,374.5,134.5,2.1,25.2,276.0,522.82,412.15
2018,10,2,16,0,458.0,100.0,2.6,24.5,258.0,552.77,439.84
2018,10,2,16,15,505.5,80.0,2.8,23.85,228.5,573.71,457.7
2018,10,2,16,30,553.0,60.0,3.0,23.2,199.0,582.68,465.5
2018,10,2,16,45,481.5,52.0,3.15,22.55,153.0,505.16,405.4
2018,10,2,17,0,410.0,44.0,3.3,21.9,107.0,428.68,342.71
2018,10,2,17,15,293.0,33.0,3.45,21.15,69.5,315.98,244.38
2018,10,2,17,30,176.0,22.0,3.6,20.4,32.0,190.44,33.08
2018,10,2,17,45,88.0,11.0,3.75,19.6,16.0,71.86,0.0
2018,10,2,18,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.85,18.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.75,13.75,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,10,3,6,15,20.0,11.5,0.8,14.05,12.5,9.82,0.0
2018,10,3,6,30,29.0,22.0,0.9,14.3,24.0,17.83,6.76
2018,10,3,6,45,59.5,40.0,1.0,14.55,49.0,31.56,21.61
2018,10,3,7,0,90.0,58.0,1.1,14.8,74.0,45.04,34.12
2018,10,3,7,15,162.5,73.0,1.1,15.1,112.5,54.91,43.2
2018,10,3,7,30,235.0,88.0,1.1,15.4,151.0,65.73,52.89
2018,10,3,7,45,436.5,80.5,1.05,15.7,227.0,59.22,47.08
2018,10,3,8,0,638.0,73.0,1.0,16.0,303.0,54.87,43.11
2018,10,3,8,15,717.0,68.0,1.05,16.45,360.0,55.77,43.7
2018,10,3,8,30,796.0,63.0,1.1,16.9,417.0,59.33,46.58
2018,10,3,8,45,816.0,65.5,1.1,17.3,460.5,61.54,48.27
2018,10,3,9,0,836.0,68.0,1.1,17.7,504.0,63.66,49.87
2018,10,3,9,15,843.0,73.0,1.2,18.3,540.5,67.16,52.6
2018,10,3,9,30,850.0,78.0,1.3,18.9,577.0,70.48,55.17
2018,10,3,9,45,851.5,83.5,1.35,19.45,607.5,122.01,67.42
2018,10,3,10,0,853.0,89.0,1.4,20.0,638.0,178.59,102.35
2018,10,3,10,15,678.0,152.5,1.5,20.55,600.0,230.64,150.2
2018,10,3,10,30,503.0,216.0,1.6,21.1,562.0,277.32,195.67
2018,10,3,10,45,656.5,170.0,1.7,21.65,634.0,325.36,231.35
2018,10,3,11,0,810.0,124.0,1.8,22.2,706.0,390.22,281.76
2018,10,3,11,15,642.0,183.0,1.95,22.4,649.0,412.98,306.24
2018,10,3,11,30,474.0,242.0,2.1,22.6,592.0,420.29,316.51
2018,10,3,11,45,517.5,214.0,2.2,22.8,597.5,450.75,341.88
2018,10,3,12,0,561.0,186.0,2.3,23.0,603.0,485.35,370.08
2018,10,3,12,15,658.0,164.5,2.45,23.0,650.5,556.48,425.25
2018,10,3,12,30,755.0,143.0,2.6,23.0,698.0,631.56,482.68
2018,10,3,12,45,782.0,132.0,2.8,23.0,698.0,673.93,515.91
2018,10,3,13,0,809.0,121.0,3.0,23.0,698.0,715.2,548.33
2018,10,3,13,15,606.0,181.0,3.1,22.65,606.0,656.51,505.65
2018,10,3,13,30,403.0,241.0,3.2,22.3,514.0,575.02,445.28
2018,10,3,13,45,620.5,167.0,3.3,22.0,568.0,699.58,543.07
2018,10,3,14,0,838.0,93.0,3.4,21.7,622.0,806.32,622.1
2018,10,3,14,15,753.0,113.0,3.45,21.45,569.0,783.98,607.5
2018,10,3,14,30,668.0,133.0,3.5,21.2,516.0,753.58,587.98
2018,10,3,14,45,452.0,169.5,3.6,20.9,420.5,609.39,482.44
2018,10,3,15,0,236.0,206.0,3.7,20.6,325.0,451.79,360.83
2018,10,3,15,15,210.0,185.5,3.7,20.6,284.0,392.71,316.72
2018,10,3,15,30,184.0,165.0,3.7,20.6,243.0,350.65,284.44
2018,10,3,15,45,128.5,140.5,3.65,20.05,192.0,276.24,225.22
2018,10,3,16,0,73.0,116.0,3.6,19.5,141.0,184.56,150.31
2018,10,3,16,15,103.0,103.5,3.4,19.1,132.5,215.81,177.41
2018,10,3,16,30,133.0,91.0,3.2,18.7,124.0,230.09,189.88
2018,10,3,16,45,107.0,72.5,3.05,18.25,95.0,187.72,153.6
2018,10,3,17,0,81.0,54.0,2.9,17.8,66.0,145.53,116.56
2018,10,3,17,15,77.5,35.5,2.7,17.3,43.5,135.62,102.73
2018,10,3,17,30,74.0,17.0,2.5,16.8,21.0,90.35,0.0
2018,10,3,17,45,37.0,8.5,2.3,16.3,10.5,33.4,0.0
2018,10,3,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,4,5,45,9.0,1.5,1.7,12.1,1.0,0.0,0.0
2018,10,4,6,0,18.0,3.0,1.8,12.2,2.0,0.0,0.0
2018,10,4,6,15,54.0,6.0,2.1,12.5,8.5,5.12,0.0
2018,10,4,6,30,90.0,9.0,2.4,12.8,15.0,6.89,0.0
2018,10,4,6,45,55.5,12.0,2.7,13.1,17.0,9.16,2.27
2018,10,4,7,0,21.0,15.0,3.0,13.4,19.0,12.86,5.77
2018,10,4,7,15,21.0,24.0,3.05,13.7,29.0,20.16,12.43
2018,10,4,7,30,21.0,33.0,3.1,14.0,39.0,28.12,19.62
2018,10,4,7,45,16.0,68.0,3.2,14.3,73.0,55.24,43.83
2018,10,4,8,0,11.0,103.0,3.3,14.6,107.0,82.35,67.68
2018,10,4,8,15,52.5,134.0,3.35,14.95,156.5,101.66,84.31
2018,10,4,8,30,94.0,165.0,3.4,15.3,206.0,117.51,97.7
2018,10,4,8,45,69.5,164.0,3.45,15.65,196.0,122.6,101.65
2018,10,4,9,0,45.0,163.0,3.5,16.0,186.0,122.47,101.09
2018,10,4,9,15,60.5,205.0,3.6,16.3,238.5,148.7,123.12
2018,10,4,9,30,76.0,247.0,3.7,16.6,291.0,173.24,143.42
2018,10,4,9,45,64.5,256.5,3.75,16.9,295.5,186.76,145.53
2018,10,4,10,0,53.0,266.0,3.8,17.2,300.0,199.97,155.36
2018,10,4,10,15,38.0,250.0,3.9,17.45,275.0,194.8,151.49
2018,10,4,10,30,23.0,234.0,4.0,17.7,250.0,191.52,149.35
2018,10,4,10,45,77.0,283.5,4.1,17.9,338.5,241.67,187.46
2018,10,4,11,0,131.0,333.0,4.2,18.1,427.0,301.93,233.85
2018,10,4,11,15,151.5,340.5,4.3,18.3,450.5,329.8,255.92
2018,10,4,11,30,172.0,348.0,4.4,18.5,474.0,359.81,279.82
2018,10,4,11,45,279.0,327.0,4.45,18.65,532.5,415.87,323.92
2018,10,4,12,0,386.0,306.0,4.5,18.8,591.0,479.35,374.1
2018,10,4,12,15,612.0,211.0,4.55,18.8,659.5,568.09,445.16
2018,10,4,12,30,838.0,116.0,4.6,18.8,728.0,657.81,517.31
2018,10,4,12,45,855.5,107.0,4.65,18.8,722.0,693.33,546.31
2018,10,4,13,0,873.0,98.0,4.7,18.8,716.0,730.7,576.53
2018,10,4,13,15,690.5,164.0,4.7,18.65,644.0,701.46,553.56
2018,10,4,13,30,508.0,230.0,4.7,18.5,572.0,644.68,509.75
2018,10,4,13,45,581.5,194.0,4.7,18.35,570.0,686.65,544.91
2018,10,4,14,0,655.0,158.0,4.7,18.2,568.0,736.08,584.96
2018,10,4,14,15,743.5,121.0,4.65,18.0,562.0,787.01,624.08
2018,10,4,14,30,832.0,84.0,4.6,17.8,556.0,830.59,657.38
2018,10,4,14,45,819.0,80.5,4.6,17.6,517.5,827.34,656.89
2018,10,4,15,0,806.0,77.0,4.6,17.4,479.0,820.49,654.17
2018,10,4,15,15,782.5,74.0,4.6,17.4,434.5,801.64,642.15
2018,10,4,15,30,759.0,71.0,4.6,17.4,390.0,779.52,627.63
2018,10,4,15,45,730.0,66.5,4.45,16.8,343.0,747.63,606.08
2018,10,4,16,0,701.0,62.0,4.3,16.2,296.0,713.08,581.85
2018,10,4,16,15,659.0,56.5,4.15,15.7,248.0,663.84,545.13
2018,10,4,16,30,617.0,51.0,4.0,15.2,200.0,612.96,505.4
2018,10,4,16,45,542.5,45.0,3.85,14.7,153.0,541.78,446.98
2018,10,4,17,0,468.0,39.0,3.7,14.2,106.0,465.33,380.57
2018,10,4,17,15,327.0,29.5,3.55,13.65,67.0,336.14,259.99
2018,10,4,17,30,186.0,20.0,3.4,13.1,28.0,186.37,0.0
2018,10,4,17,45,93.0,10.0,3.25,12.5,14.0,8.54,0.0
2018,10,4,18,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,5,5,45,11.0,1.5,1.1,7.25,1.0,0.0,0.0
2018,10,5,6,0,22.0,3.0,1.1,7.3,2.0,0.0,0.0
2018,10,5,6,15,137.0,13.5,1.2,8.1,21.5,11.52,0.0
2018,10,5,6,30,252.0,24.0,1.3,8.9,41.0,20.01,6.76
2018,10,5,6,45,403.0,31.5,1.45,9.7,86.0,25.81,16.9
2018,10,5,7,0,554.0,39.0,1.6,10.5,131.0,34.65,25.39
2018,10,5,7,15,564.0,49.5,1.55,10.9,170.5,39.56,30.12
2018,10,5,7,30,574.0,60.0,1.5,11.3,210.0,46.91,36.85
2018,10,5,7,45,605.5,68.5,1.45,11.75,256.0,52.56,41.89
2018,10,5,8,0,637.0,77.0,1.4,12.2,302.0,58.0,46.6
2018,10,5,8,15,673.5,80.5,1.35,12.7,348.5,59.69,47.89
2018,10,5,8,30,710.0,84.0,1.3,13.2,395.0,61.42,49.17
2018,10,5,8,45,765.0,81.5,1.25,13.75,447.5,64.81,51.88
2018,10,5,9,0,820.0,79.0,1.2,14.3,500.0,62.9,49.93
2018,10,5,9,15,689.0,124.5,1.25,15.1,497.0,83.96,67.91
2018,10,5,9,30,558.0,170.0,1.3,15.9,494.0,110.39,90.15
2018,10,5,9,45,640.5,155.5,1.3,16.65,547.0,137.76,88.4
2018,10,5,10,0,723.0,141.0,1.3,17.4,600.0,181.23,111.22
2018,10,5,10,15,820.0,110.0,1.3,18.15,651.0,229.9,144.86
2018,10,5,10,30,917.0,79.0,1.3,18.9,702.0,286.82,189.41
2018,10,5,10,45,921.0,80.5,1.25,19.6,720.5,342.74,238.04
2018,10,5,11,0,925.0,82.0,1.2,20.3,739.0,397.87,285.43
2018,10,5,11,15,895.0,96.5,1.2,20.65,740.0,448.79,329.37
2018,10,5,11,30,865.0,111.0,1.2,21.0,741.0,495.31,368.33
2018,10,5,11,45,697.5,163.5,1.25,21.35,673.0,500.06,375.98
2018,10,5,12,0,530.0,216.0,1.3,21.7,605.0,488.33,369.74
2018,10,5,12,15,488.5,232.5,1.4,21.65,589.0,508.31,386.6
2018,10,5,12,30,447.0,249.0,1.5,21.6,573.0,524.06,399.57
2018,10,5,12,45,681.5,165.5,1.6,21.55,649.5,635.76,484.86
2018,10,5,13,0,916.0,82.0,1.7,21.5,726.0,742.96,565.03
2018,10,5,13,15,781.0,130.0,1.85,21.65,668.0,729.84,555.81
2018,10,5,13,30,646.0,178.0,2.0,21.8,610.0,705.03,538.37
2018,10,5,13,45,725.0,142.5,2.1,21.95,608.0,754.02,576.36
2018,10,5,14,0,804.0,107.0,2.2,22.1,606.0,797.09,607.37
2018,10,5,14,15,831.5,91.0,2.3,21.85,582.0,820.39,625.75
2018,10,5,14,30,859.0,75.0,2.4,21.6,558.0,831.79,636.26
2018,10,5,14,45,833.5,75.0,2.45,21.35,516.0,821.74,631.74
2018,10,5,15,0,808.0,75.0,2.5,21.1,474.0,817.06,631.24
2018,10,5,15,15,769.0,75.0,2.5,21.1,426.0,788.52,612.89
2018,10,5,15,30,730.0,75.0,2.5,21.1,378.0,756.7,592.12
2018,10,5,15,45,719.0,67.5,2.6,20.5,335.0,736.82,581.52
2018,10,5,16,0,708.0,60.0,2.7,19.9,292.0,713.97,567.94
2018,10,5,16,15,656.5,55.5,2.65,19.2,242.5,658.02,528.05
2018,10,5,16,30,605.0,51.0,2.6,18.5,193.0,607.4,490.17
2018,10,5,16,45,502.0,46.0,2.5,17.85,144.5,508.58,412.09
2018,10,5,17,0,399.0,41.0,2.4,17.2,96.0,411.63,331.29
2018,10,5,17,15,259.0,28.5,2.65,16.65,58.5,282.31,210.73
2018,10,5,17,30,119.0,16.0,2.9,16.1,21.0,100.28,0.0
2018,10,5,17,45,59.5,8.0,3.2,15.5,10.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,6,6,15,160.0,10.5,1.5,9.6,21.0,8.96,0.0
2018,10,6,6,30,320.0,21.0,1.8,10.4,42.0,17.49,4.03
2018,10,6,6,45,449.5,28.0,2.05,11.2,85.5,25.07,16.04
2018,10,6,7,0,579.0,35.0,2.3,12.0,129.0,31.2,22.12
2018,10,6,7,15,646.0,39.0,2.3,12.75,178.5,34.49,25.32
2018,10,6,7,30,713.0,43.0,2.3,13.5,228.0,37.88,28.42
2018,10,6,7,45,755.5,46.5,2.35,14.3,278.5,45.4,35.06
2018,10,6,8,0,798.0,50.0,2.4,15.1,329.0,49.03,38.12
2018,10,6,8,15,827.0,52.5,2.6,15.9,377.5,51.71,40.24
2018,10,6,8,30,856.0,55.0,2.8,16.7,426.0,54.3,42.25
2018,10,6,8,45,876.5,57.0,3.0,17.45,471.0,56.34,43.75
2018,10,6,9,0,897.0,59.0,3.2,18.2,516.0,58.3,45.18
2018,10,6,9,15,909.5,61.5,3.3,18.65,555.5,60.42,46.79
2018,10,6,9,30,922.0,64.0,3.4,19.1,595.0,62.44,48.31
2018,10,6,9,45,930.0,67.5,3.55,19.55,629.0,111.55,58.52
2018,10,6,10,0,938.0,71.0,3.7,20.0,663.0,171.76,94.28
2018,10,6,10,15,946.5,71.0,3.8,20.3,689.5,229.86,139.35
2018,10,6,10,30,955.0,71.0,3.9,20.6,716.0,288.01,189.42
2018,10,6,10,45,961.5,71.0,3.95,20.9,735.5,345.37,240.57
2018,10,6,11,0,968.0,71.0,4.0,21.2,755.0,402.07,291.13
2018,10,6,11,15,972.0,71.5,4.1,21.4,767.0,457.29,339.86
2018,10,6,11,30,976.0,72.0,4.2,21.6,779.0,511.14,386.37
2018,10,6,11,45,977.5,71.5,4.3,21.8,782.0,561.23,428.85
2018,10,6,12,0,979.0,71.0,4.4,22.0,785.0,609.2,468.75
2018,10,6,12,15,977.5,71.0,4.55,22.15,779.5,653.55,505.31
2018,10,6,12,30,976.0,71.0,4.7,22.3,774.0,695.17,539.14
2018,10,6,12,45,971.5,71.0,4.8,22.4,760.0,731.86,568.69
2018,10,6,13,0,967.0,71.0,4.9,22.5,746.0,765.31,594.58
2018,10,6,13,15,961.5,70.0,5.0,22.55,724.5,793.57,615.84
2018,10,6,13,30,956.0,69.0,5.1,22.6,703.0,818.27,634.68
2018,10,6,13,45,948.0,67.5,5.15,22.65,674.0,836.79,648.97
2018,10,6,14,0,940.0,66.0,5.2,22.7,645.0,851.5,660.74
2018,10,6,14,15,928.5,64.5,5.25,22.6,609.5,859.49,668.3
2018,10,6,14,30,917.0,63.0,5.3,22.5,574.0,863.61,673.3
2018,10,6,14,45,900.5,61.0,5.4,22.45,532.5,859.02,672.35
2018,10,6,15,0,884.0,59.0,5.5,22.4,491.0,850.67,668.81
2018,10,6,15,15,862.0,57.5,5.5,22.4,445.5,834.68,659.06
2018,10,6,15,30,840.0,56.0,5.5,22.4,400.0,815.42,646.84
2018,10,6,15,45,806.0,54.0,5.35,21.95,350.5,782.15,624.33
2018,10,6,16,0,772.0,52.0,5.2,21.5,301.0,755.2,605.88
2018,10,6,16,15,717.5,48.5,4.75,20.85,249.5,697.6,562.23
2018,10,6,16,30,663.0,45.0,4.3,20.2,198.0,638.67,515.65
2018,10,6,16,45,577.5,40.0,3.9,19.55,149.0,551.85,445.54
2018,10,6,17,0,492.0,35.0,3.5,18.9,100.0,475.51,379.13
2018,10,6,17,15,342.5,26.0,3.4,18.2,62.0,339.5,244.7
2018,10,6,17,30,193.0,17.0,3.3,17.5,24.0,154.28,0.0
2018,10,6,17,45,96.5,8.5,3.2,16.85,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,7,6,15,155.0,11.0,4.0,10.9,20.5,9.39,0.0
2018,10,7,6,30,310.0,22.0,4.2,11.4,41.0,18.46,3.04
2018,10,7,6,45,441.5,30.0,4.45,11.9,85.0,24.78,15.61
2018,10,7,7,0,573.0,38.0,4.7,12.4,129.0,33.96,24.44
2018,10,7,7,15,641.0,43.0,5.0,13.0,179.0,37.96,28.34
2018,10,7,7,30,709.0,48.0,5.3,13.6,229.0,42.05,32.1
2018,10,7,7,45,751.5,52.0,5.55,14.25,280.0,45.13,34.8
2018,10,7,8,0,794.0,56.0,5.8,14.9,331.0,48.22,37.4
2018,10,7,8,15,822.0,59.0,5.9,15.5,379.5,56.34,44.4
2018,10,7,8,30,850.0,62.0,6.0,16.1,428.0,59.21,46.67
2018,10,7,8,45,869.5,64.5,6.05,16.75,472.5,61.51,48.41
2018,10,7,9,0,889.0,67.0,6.1,17.4,517.0,63.73,50.05
2018,10,7,9,15,904.0,69.0,6.15,17.9,557.0,65.44,51.29
2018,10,7,9,30,919.0,71.0,6.2,18.4,597.0,67.08,52.46
2018,10,7,9,45,930.0,72.5,6.2,18.95,630.5,113.22,60.81
2018,10,7,10,0,941.0,74.0,6.2,19.5,664.0,172.45,95.37
2018,10,7,10,15,942.5,77.0,6.2,19.85,688.5,231.7,141.76
2018,10,7,10,30,944.0,80.0,6.2,20.2,713.0,290.32,192.79
2018,10,7,10,45,942.0,83.0,6.2,20.6,729.5,347.08,244.11
2018,10,7,11,0,940.0,86.0,6.2,21.0,746.0,402.41,294.2
2018,10,7,11,15,938.0,88.5,6.15,21.3,755.5,455.7,341.86
2018,10,7,11,30,936.0,91.0,6.1,21.6,765.0,507.16,386.86
2018,10,7,11,45,929.0,94.0,6.05,21.9,765.0,554.53,427.49
2018,10,7,12,0,922.0,97.0,6.0,22.2,765.0,599.26,464.91
2018,10,7,12,15,926.5,94.0,5.95,22.5,761.0,642.56,500.33
2018,10,7,12,30,931.0,91.0,5.9,22.8,757.0,683.6,533.23
2018,10,7,12,45,935.5,87.0,5.9,23.05,746.0,721.19,563.19
2018,10,7,13,0,940.0,83.0,5.9,23.3,735.0,756.04,590.39
2018,10,7,13,15,927.5,84.5,5.9,23.4,711.5,781.21,609.07
2018,10,7,13,30,915.0,86.0,5.9,23.5,688.0,802.65,625.14
2018,10,7,13,45,897.5,87.0,5.9,23.55,657.0,815.85,635.49
2018,10,7,14,0,880.0,88.0,5.9,23.6,626.0,825.14,643.2
2018,10,7,14,15,864.5,86.5,5.85,23.65,590.0,829.4,647.23
2018,10,7,14,30,849.0,85.0,5.8,23.7,554.0,838.33,654.83
2018,10,7,14,45,828.0,83.0,5.7,23.7,512.5,830.2,650.06
2018,10,7,15,0,807.0,81.0,5.6,23.7,471.0,818.36,642.76
2018,10,7,15,15,781.0,78.0,5.6,23.7,425.5,797.43,629.28
2018,10,7,15,30,755.0,75.0,5.6,23.7,380.0,773.17,613.21
2018,10,7,15,45,726.0,68.5,5.0,23.25,332.0,738.95,587.84
2018,10,7,16,0,697.0,62.0,4.4,22.8,284.0,702.0,559.68
2018,10,7,16,15,659.5,55.0,3.95,21.85,236.0,654.98,525.22
2018,10,7,16,30,622.0,48.0,3.5,20.9,188.0,606.25,487.41
2018,10,7,16,45,552.5,41.0,3.05,19.95,142.0,530.58,426.08
2018,10,7,17,0,483.0,34.0,2.6,19.0,96.0,465.48,368.25
2018,10,7,17,15,324.0,24.5,2.55,18.3,58.0,319.38,219.61
2018,10,7,17,30,165.0,15.0,2.5,17.6,20.0,131.69,0.0
2018,10,7,17,45,82.5,7.5,2.5,16.9,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,15,159.5,11.0,2.3,10.8,20.0,9.39,0.0
2018,10,8,6,30,319.0,22.0,2.6,11.6,40.0,18.56,1.21
2018,10,8,6,45,451.5,28.5,2.85,12.4,83.0,25.68,16.25
2018,10,8,7,0,584.0,35.0,3.1,13.2,126.0,31.33,22.02
2018,10,8,7,15,650.5,39.0,3.35,13.9,175.0,34.58,25.22
2018,10,8,7,30,717.0,43.0,3.6,14.6,224.0,37.96,28.33
2018,10,8,7,45,757.5,46.0,3.85,15.25,273.5,44.94,34.5
2018,10,8,8,0,798.0,49.0,4.1,15.9,323.0,48.2,37.25
2018,10,8,8,15,825.0,51.5,4.1,16.55,370.5,50.87,39.4
2018,10,8,8,30,852.0,54.0,4.1,17.2,418.0,53.45,41.44
2018,10,8,8,45,870.5,55.5,4.15,17.85,461.0,55.12,42.65
2018,10,8,9,0,889.0,57.0,4.2,18.5,504.0,56.73,43.79
2018,10,8,9,15,902.5,59.0,4.15,19.15,543.0,58.54,45.1
2018,10,8,9,30,916.0,61.0,4.1,19.8,582.0,60.28,46.35
2018,10,8,9,45,926.0,62.0,4.05,20.4,614.5,103.9,53.66
2018,10,8,10,0,936.0,63.0,4.0,21.0,647.0,162.08,86.7
2018,10,8,10,15,943.5,64.0,3.95,21.5,673.0,220.31,131.25
2018,10,8,10,30,951.0,65.0,3.9,22.0,699.0,278.51,180.85
2018,10,8,10,45,955.5,65.5,3.9,22.5,717.5,335.18,231.05
2018,10,8,11,0,960.0,66.0,3.9,23.0,736.0,391.0,280.45
2018,10,8,11,15,962.5,66.5,3.85,23.3,746.5,444.93,327.68
2018,10,8,11,30,965.0,67.0,3.8,23.6,757.0,497.34,372.47
2018,10,8,11,45,965.5,67.5,3.75,23.9,760.0,547.02,413.89
2018,10,8,12,0,966.0,68.0,3.7,24.2,763.0,594.57,452.48
2018,10,8,12,15,965.0,67.5,3.6,24.4,757.5,637.93,486.97
2018,10,8,12,30,964.0,67.0,3.5,24.6,752.0,678.6,518.56
2018,10,8,12,45,960.0,67.0,3.45,24.75,738.5,714.93,546.54
2018,10,8,13,0,956.0,67.0,3.4,24.9,725.0,748.08,571.0
2018,10,8,13,15,950.5,66.0,3.25,24.95,704.0,775.74,590.07
2018,10,8,13,30,945.0,65.0,3.1,25.0,683.0,799.87,606.63
2018,10,8,13,45,937.0,64.5,2.95,25.05,655.0,819.02,619.72
2018,10,8,14,0,929.0,64.0,2.8,25.1,627.0,834.48,630.31
2018,10,8,14,15,917.5,62.5,2.75,25.05,592.0,842.14,636.55
2018,10,8,14,30,906.0,61.0,2.7,25.0,557.0,845.98,640.38
2018,10,8,14,45,890.0,59.5,2.6,24.95,516.5,842.26,638.84
2018,10,8,15,0,874.0,58.0,2.5,24.9,476.0,834.88,634.92
2018,10,8,15,15,852.0,56.0,2.5,24.9,430.5,818.2,625.2
2018,10,8,15,30,830.0,54.0,2.5,24.9,385.0,798.27,613.15
2018,10,8,15,45,797.0,51.5,2.1,24.45,336.5,765.3,589.8
2018,10,8,16,0,764.0,49.0,1.7,24.0,288.0,738.63,570.02
2018,10,8,16,15,714.5,45.5,1.45,23.2,238.0,685.66,532.1
2018,10,8,16,30,665.0,42.0,1.2,22.4,188.0,631.33,491.14
2018,10,8,16,45,584.0,36.5,1.0,21.65,140.5,548.25,426.49
2018,10,8,17,0,503.0,31.0,0.8,20.9,93.0,465.91,357.27
2018,10,8,17,15,339.0,23.0,0.9,20.05,56.0,324.51,204.8
2018,10,8,17,30,175.0,15.0,1.0,19.2,19.0,138.25,0.0
2018,10,8,17,45,87.5,7.5,1.1,18.35,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,9,6,15,134.5,10.5,1.05,10.1,18.0,8.96,0.0
2018,10,9,6,30,269.0,21.0,1.1,10.8,36.0,17.64,0.0
2018,10,9,6,45,402.5,29.0,1.1,11.5,77.5,23.92,14.74
2018,10,9,7,0,536.0,37.0,1.1,12.2,119.0,33.0,23.61
2018,10,9,7,15,607.5,42.0,1.0,12.85,167.5,36.99,27.52
2018,10,9,7,30,679.0,47.0,0.9,13.5,216.0,41.07,31.3
2018,10,9,7,45,724.0,50.5,0.8,14.15,265.5,43.75,33.66
2018,10,9,8,0,769.0,54.0,0.7,14.8,315.0,46.47,35.95
2018,10,9,8,15,799.0,57.0,0.65,15.5,363.0,48.66,37.69
2018,10,9,8,30,829.0,60.0,0.6,16.2,411.0,57.46,45.19
2018,10,9,8,45,850.5,62.0,0.5,16.95,455.0,59.45,46.62
2018,10,9,9,0,872.0,64.0,0.4,17.7,499.0,61.37,47.98
2018,10,9,9,15,887.5,65.5,0.45,18.45,538.0,62.78,48.9
2018,10,9,9,30,903.0,67.0,0.5,19.2,577.0,64.13,49.77
2018,10,9,9,45,914.0,68.5,0.55,20.0,610.0,105.9,56.27
2018,10,9,10,0,925.0,70.0,0.6,20.8,643.0,163.98,88.29
2018,10,9,10,15,933.0,71.0,0.8,21.5,669.0,221.78,131.44
2018,10,9,10,30,941.0,72.0,1.0,22.2,695.0,279.62,179.6
2018,10,9,10,45,946.5,72.0,1.15,22.95,713.5,335.74,228.03
2018,10,9,11,0,952.0,72.0,1.3,23.7,732.0,391.1,275.72
2018,10,9,11,15,955.5,72.5,1.5,24.05,743.5,445.1,322.12
2018,10,9,11,30,959.0,73.0,1.7,24.4,755.0,497.69,366.38
2018,10,9,11,45,905.5,97.0,1.85,24.8,742.5,541.08,402.54
2018,10,9,12,0,852.0,121.0,2.0,25.2,730.0,579.36,433.53
2018,10,9,12,15,804.0,139.5,2.2,25.3,711.0,609.92,458.69
2018,10,9,12,30,756.0,158.0,2.4,25.4,692.0,636.12,479.93
2018,10,9,12,45,797.0,138.5,2.6,25.5,692.0,678.02,513.0
2018,10,9,13,0,838.0,119.0,2.8,25.6,692.0,720.65,546.24
2018,10,9,13,15,846.5,110.5,3.05,25.5,674.5,749.36,569.75
2018,10,9,13,30,855.0,102.0,3.3,25.4,657.0,775.17,589.84
2018,10,9,13,45,857.5,96.0,3.55,25.25,632.0,795.93,606.7
2018,10,9,14,0,860.0,90.0,3.8,25.1,607.0,805.86,616.13
2018,10,9,14,15,847.0,86.5,4.0,24.75,571.0,817.48,627.28
2018,10,9,14,30,834.0,83.0,4.2,24.4,535.0,817.81,630.6
2018,10,9,14,45,828.0,77.0,4.45,24.0,497.5,817.27,633.78
2018,10,9,15,0,822.0,71.0,4.7,23.6,460.0,813.09,635.03
2018,10,9,15,15,807.0,67.5,4.7,23.6,418.0,800.92,628.03
2018,10,9,15,30,792.0,64.0,4.7,23.6,376.0,785.45,618.53
2018,10,9,15,45,758.0,60.5,4.9,22.2,328.0,750.65,598.77
2018,10,9,16,0,724.0,57.0,5.1,20.8,280.0,713.21,575.74
2018,10,9,16,15,669.5,52.5,5.0,19.85,230.0,655.13,532.88
2018,10,9,16,30,615.0,48.0,4.9,18.9,180.0,595.57,486.37
2018,10,9,16,45,524.5,41.5,4.85,17.95,133.0,513.12,418.59
2018,10,9,17,0,434.0,35.0,4.8,17.0,86.0,425.44,340.8
2018,10,9,17,15,279.5,24.0,4.7,16.15,51.0,276.67,163.83
2018,10,9,17,30,125.0,13.0,4.6,15.3,16.0,100.25,0.0
2018,10,9,17,45,62.5,6.5,4.45,14.5,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,10,6,15,89.0,11.5,0.95,8.8,16.0,9.82,0.0
2018,10,10,6,30,178.0,23.0,1.1,9.3,32.0,17.97,0.0
2018,10,10,6,45,305.0,34.0,1.2,9.8,71.0,28.17,18.32
2018,10,10,7,0,432.0,45.0,1.3,10.3,110.0,36.77,27.1
2018,10,10,7,15,511.0,52.5,1.25,10.7,157.5,42.11,32.34
2018,10,10,7,30,590.0,60.0,1.2,11.1,205.0,47.46,37.35
2018,10,10,7,45,641.0,65.0,1.15,11.5,253.5,50.63,40.2
2018,10,10,8,0,692.0,70.0,1.1,11.9,302.0,53.82,42.96
2018,10,10,8,15,728.0,73.5,1.0,12.5,349.5,60.76,48.95
2018,10,10,8,30,764.0,77.0,0.9,13.1,397.0,62.89,50.56
2018,10,10,8,45,790.5,79.0,0.8,13.65,441.0,63.78,51.08
2018,10,10,9,0,817.0,81.0,0.7,14.2,485.0,64.73,51.63
2018,10,10,9,15,838.0,82.0,0.75,14.85,524.5,64.93,51.52
2018,10,10,9,30,859.0,83.0,0.8,15.5,564.0,73.97,59.08
2018,10,10,9,45,877.0,81.5,0.8,16.1,597.5,110.81,62.98
2018,10,10,10,0,895.0,80.0,0.8,16.7,631.0,165.72,92.73
2018,10,10,10,15,903.0,81.0,0.85,17.3,656.5,221.99,135.06
2018,10,10,10,30,911.0,82.0,0.9,17.9,682.0,278.31,182.37
2018,10,10,10,45,916.0,83.5,0.95,18.5,700.5,333.98,230.84
2018,10,10,11,0,921.0,85.0,1.0,19.1,719.0,388.95,278.53
2018,10,10,11,15,923.5,85.0,1.05,19.5,729.0,440.78,323.14
2018,10,10,11,30,926.0,85.0,1.1,19.9,739.0,491.13,365.41
2018,10,10,11,45,926.5,85.0,1.15,20.3,741.5,538.81,404.45
2018,10,10,12,0,927.0,85.0,1.2,20.7,744.0,584.43,440.8
2018,10,10,12,15,924.5,85.0,1.3,20.9,738.0,626.03,474.01
2018,10,10,12,30,922.0,85.0,1.4,21.1,732.0,664.96,504.59
2018,10,10,12,45,916.5,85.0,1.5,21.25,718.0,699.08,531.31
2018,10,10,13,0,911.0,85.0,1.6,21.4,704.0,730.05,555.42
2018,10,10,13,15,904.0,84.5,1.7,21.4,682.5,756.15,575.03
2018,10,10,13,30,897.0,84.0,1.8,21.4,661.0,778.83,592.12
2018,10,10,13,45,887.5,82.5,1.95,21.35,632.5,794.98,605.42
2018,10,10,14,0,878.0,81.0,2.1,21.3,604.0,807.5,616.42
2018,10,10,14,15,864.0,79.5,2.3,21.15,569.5,812.7,623.16
2018,10,10,14,30,850.0,78.0,2.5,21.0,535.0,814.23,627.47
2018,10,10,14,45,831.0,76.0,2.65,20.8,494.5,815.77,631.67
2018,10,10,15,0,812.0,74.0,2.8,20.6,454.0,805.6,627.61
2018,10,10,15,15,786.5,71.0,2.8,20.6,409.0,785.13,614.8
2018,10,10,15,30,761.0,68.0,2.8,20.6,364.0,761.4,599.48
2018,10,10,15,45,722.5,64.5,3.15,19.7,316.0,722.99,576.68
2018,10,10,16,0,684.0,61.0,3.5,18.8,268.0,681.99,550.38
