Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,16,15,624.5,56.0,3.6,18.05,219.0,626.32,509.65
2018,10,10,16,30,565.0,51.0,3.7,17.3,170.0,564.35,461.36
2018,10,10,16,45,470.5,44.0,3.8,16.5,124.5,471.88,385.6
2018,10,10,17,0,376.0,37.0,3.9,15.7,79.0,380.94,304.61
2018,10,10,17,15,230.0,24.0,4.0,14.95,45.5,235.43,118.25
2018,10,10,17,30,84.0,11.0,4.1,14.2,12.0,69.0,0.0
2018,10,10,17,45,42.0,5.5,4.25,13.45,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,11,6,15,60.0,10.0,1.15,8.45,13.0,8.54,0.0
2018,10,11,6,30,120.0,20.0,1.3,9.1,26.0,15.57,0.0
2018,10,11,6,45,247.5,34.0,1.5,9.7,64.5,26.38,16.62
2018,10,11,7,0,375.0,48.0,1.7,10.3,103.0,39.3,29.28
2018,10,11,7,15,415.5,58.0,1.7,10.85,140.5,46.33,36.05
2018,10,11,7,30,456.0,68.0,1.7,11.4,178.0,53.15,42.38
2018,10,11,7,45,339.0,85.5,1.75,11.9,177.5,62.26,50.55
2018,10,11,8,0,222.0,103.0,1.8,12.4,177.0,75.59,62.29
2018,10,11,8,15,213.0,126.5,1.65,13.0,206.0,90.44,75.12
2018,10,11,8,30,204.0,150.0,1.5,13.6,235.0,104.64,87.14
2018,10,11,8,45,465.5,126.5,1.35,14.2,347.5,87.03,71.29
2018,10,11,9,0,727.0,103.0,1.2,14.8,460.0,72.83,58.57
2018,10,11,9,15,766.5,101.0,1.0,15.45,503.5,77.52,62.34
2018,10,11,9,30,806.0,99.0,0.8,16.1,547.0,75.5,60.25
2018,10,11,9,45,831.5,95.5,0.6,16.8,581.5,107.72,62.18
2018,10,11,10,0,857.0,92.0,0.4,17.5,616.0,160.35,89.71
2018,10,11,10,15,866.5,93.5,0.5,18.0,642.0,222.76,136.42
2018,10,11,10,30,876.0,95.0,0.6,18.5,668.0,277.97,182.23
2018,10,11,10,45,882.5,95.5,0.7,19.0,686.0,331.63,228.67
2018,10,11,11,0,889.0,96.0,0.8,19.5,704.0,384.73,274.69
2018,10,11,11,15,894.0,96.0,0.9,19.85,715.5,436.09,318.79
2018,10,11,11,30,899.0,96.0,1.0,20.2,727.0,486.27,360.95
2018,10,11,11,45,901.5,95.5,1.1,20.5,730.0,533.43,399.87
2018,10,11,12,0,904.0,95.0,1.2,20.8,733.0,578.73,436.42
2018,10,11,12,15,904.0,94.0,1.3,21.0,728.0,620.08,469.43
2018,10,11,12,30,904.0,93.0,1.4,21.2,723.0,658.96,500.0
2018,10,11,12,45,903.0,91.5,1.5,21.4,710.5,694.06,527.35
2018,10,11,13,0,902.0,90.0,1.6,21.6,698.0,726.29,552.3
2018,10,11,13,15,896.5,88.0,1.7,21.7,676.5,751.73,571.53
2018,10,11,13,30,891.0,86.0,1.8,21.8,655.0,773.77,587.96
2018,10,11,13,45,882.5,84.0,1.85,21.85,627.0,790.02,600.24
2018,10,11,14,0,874.0,82.0,1.9,21.9,599.0,802.67,610.25
2018,10,11,14,15,861.0,80.5,2.0,21.85,564.5,808.64,616.52
2018,10,11,14,30,848.0,79.0,2.1,21.8,530.0,819.06,626.1
2018,10,11,14,45,829.5,76.5,2.2,21.7,489.5,812.31,623.97
2018,10,11,15,0,811.0,74.0,2.3,21.6,449.0,801.93,619.46
2018,10,11,15,15,785.0,71.0,2.3,21.6,404.0,781.07,606.52
2018,10,11,15,30,759.0,68.0,2.3,21.6,359.0,756.95,591.09
2018,10,11,15,45,720.5,64.0,2.25,21.15,311.0,717.99,565.13
2018,10,11,16,0,682.0,60.0,2.2,20.7,263.0,676.48,536.36
2018,10,11,16,15,622.5,55.0,1.95,19.85,214.0,621.02,495.27
2018,10,11,16,30,563.0,50.0,1.7,19.0,165.0,559.31,447.13
2018,10,11,16,45,467.5,42.0,1.45,18.1,119.5,465.22,371.25
2018,10,11,17,0,372.0,34.0,1.2,17.2,74.0,373.53,290.32
2018,10,11,17,15,226.5,22.0,1.35,16.5,42.5,227.42,83.26
2018,10,11,17,30,81.0,10.0,1.5,15.8,11.0,65.73,0.0
2018,10,11,17,45,40.5,5.0,1.65,15.15,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,6,15,91.0,9.5,1.05,9.45,13.5,8.11,0.0
2018,10,12,6,30,182.0,19.0,1.1,10.0,27.0,15.92,0.0
2018,10,12,6,45,321.5,29.5,1.2,10.55,66.5,24.36,14.66
2018,10,12,7,0,461.0,40.0,1.3,11.1,106.0,32.74,23.36
2018,10,12,7,15,540.5,46.5,1.4,11.85,153.5,37.47,27.98
2018,10,12,7,30,620.0,53.0,1.5,12.6,201.0,42.25,32.42
2018,10,12,7,45,671.0,58.0,1.65,13.3,250.5,49.69,39.06
2018,10,12,8,0,722.0,63.0,1.8,14.0,300.0,53.38,42.21
2018,10,12,8,15,756.0,66.5,1.85,15.05,347.5,55.69,43.97
2018,10,12,8,30,790.0,70.0,1.9,16.1,395.0,58.0,45.69
2018,10,12,8,45,815.0,72.0,2.0,17.15,439.0,59.08,46.29
2018,10,12,9,0,840.0,74.0,2.1,18.2,483.0,60.2,46.91
2018,10,12,9,15,862.0,75.0,2.1,18.85,523.5,68.79,54.05
2018,10,12,9,30,884.0,76.0,2.1,19.5,564.0,69.82,54.63
2018,10,12,9,45,901.5,75.0,2.1,20.15,598.0,104.2,57.72
2018,10,12,10,0,919.0,74.0,2.1,20.8,632.0,160.49,86.99
2018,10,12,10,15,928.0,75.0,2.25,21.5,658.5,218.04,129.52
2018,10,12,10,30,937.0,76.0,2.4,22.2,685.0,275.73,177.64
2018,10,12,10,45,942.5,76.5,2.55,22.9,703.5,331.93,226.64
2018,10,12,11,0,948.0,77.0,2.7,23.6,722.0,387.39,275.09
2018,10,12,11,15,951.5,77.5,2.8,24.0,733.0,441.09,321.68
2018,10,12,11,30,955.0,78.0,2.9,24.4,744.0,493.39,366.04
2018,10,12,11,45,957.0,78.0,3.0,24.8,747.5,542.88,407.12
2018,10,12,12,0,959.0,78.0,3.1,25.2,751.0,590.37,445.57
2018,10,12,12,15,957.5,78.0,3.2,25.4,745.0,633.62,480.32
2018,10,12,12,30,956.0,78.0,3.3,25.6,739.0,674.19,512.35
2018,10,12,12,45,952.5,77.5,3.35,25.8,725.5,710.1,540.26
2018,10,12,13,0,949.0,77.0,3.4,26.0,712.0,742.86,565.44
2018,10,12,13,15,944.0,76.5,3.4,26.05,691.5,771.27,585.94
2018,10,12,13,30,939.0,76.0,3.4,26.1,671.0,796.25,603.9
2018,10,12,13,45,930.0,74.5,3.45,26.15,642.0,813.5,616.84
2018,10,12,14,0,921.0,73.0,3.5,26.2,613.0,826.99,627.39
2018,10,12,14,15,908.0,71.5,3.5,26.1,577.5,833.48,633.38
2018,10,12,14,30,895.0,70.0,3.5,26.0,542.0,836.17,636.94
2018,10,12,14,45,877.5,67.5,3.5,25.85,500.5,830.13,634.7
2018,10,12,15,0,860.0,65.0,3.5,25.7,459.0,820.43,630.02
2018,10,12,15,15,834.5,62.5,3.5,25.7,413.0,800.52,617.72
2018,10,12,15,30,809.0,60.0,3.5,25.7,367.0,785.97,609.09
2018,10,12,15,45,773.5,56.5,3.15,24.9,318.0,750.04,584.85
2018,10,12,16,0,738.0,53.0,2.8,24.1,269.0,711.49,557.75
2018,10,12,16,15,683.5,48.5,2.55,22.75,219.5,653.81,516.57
2018,10,12,16,30,629.0,44.0,2.3,21.4,170.0,594.7,471.59
2018,10,12,16,45,535.5,37.0,2.0,20.1,123.0,501.25,396.73
2018,10,12,17,0,442.0,30.0,1.7,18.8,76.0,420.85,322.24
2018,10,12,17,15,273.5,20.0,1.85,18.0,43.5,256.39,46.69
2018,10,12,17,30,105.0,10.0,2.0,17.2,11.0,82.31,0.0
2018,10,12,17,45,52.5,5.0,2.15,16.45,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,13,6,15,118.5,9.5,1.45,8.3,14.5,8.11,0.0
2018,10,13,6,30,237.0,19.0,1.6,9.1,29.0,16.22,0.0
2018,10,13,6,45,390.0,27.0,1.8,9.9,70.0,22.4,12.83
2018,10,13,7,0,543.0,35.0,2.0,10.7,111.0,31.45,22.18
2018,10,13,7,15,620.0,40.0,2.1,11.45,160.0,35.51,26.23
2018,10,13,7,30,697.0,45.0,2.2,12.2,209.0,39.68,30.14
2018,10,13,7,45,743.0,49.5,2.3,12.95,259.5,43.26,33.34
2018,10,13,8,0,789.0,54.0,2.4,13.7,310.0,46.82,36.4
2018,10,13,8,15,819.5,56.5,2.4,14.7,358.0,54.26,42.78
2018,10,13,8,30,850.0,59.0,2.4,15.7,406.0,56.86,44.77
2018,10,13,8,45,871.0,61.0,2.4,16.65,450.0,58.9,46.24
2018,10,13,9,0,892.0,63.0,2.4,17.6,494.0,60.87,47.63
2018,10,13,9,15,906.5,65.0,2.4,18.4,533.0,62.66,48.88
2018,10,13,9,30,921.0,67.0,2.4,19.2,572.0,64.38,50.06
2018,10,13,9,45,931.0,69.0,2.35,19.95,605.0,99.76,54.35
2018,10,13,10,0,941.0,71.0,2.3,20.7,638.0,158.84,85.15
2018,10,13,10,15,948.5,72.0,2.3,21.4,664.0,217.26,128.09
2018,10,13,10,30,956.0,73.0,2.3,22.1,690.0,275.63,176.68
2018,10,13,10,45,960.5,73.5,2.3,22.75,708.0,332.46,226.14
2018,10,13,11,0,965.0,74.0,2.3,23.4,726.0,388.4,274.88
2018,10,13,11,15,967.5,74.5,2.35,23.75,736.5,442.46,321.7
2018,10,13,11,30,970.0,75.0,2.4,24.1,747.0,494.98,366.15
2018,10,13,11,45,969.5,75.5,2.45,24.45,749.0,544.27,406.95
2018,10,13,12,0,969.0,76.0,2.5,24.8,751.0,591.32,444.9
2018,10,13,12,15,968.0,75.5,2.6,24.9,745.0,634.69,479.83
2018,10,13,12,30,967.0,75.0,2.7,25.0,739.0,675.36,512.07
2018,10,13,12,45,963.5,74.0,2.75,25.15,725.0,711.02,539.81
2018,10,13,13,0,960.0,73.0,2.8,25.3,711.0,743.47,564.82
2018,10,13,13,15,954.0,72.5,2.9,25.25,689.5,771.33,585.55
2018,10,13,13,30,948.0,72.0,3.0,25.2,668.0,795.67,603.77
2018,10,13,13,45,939.0,71.0,3.05,25.15,639.0,813.54,617.4
2018,10,13,14,0,930.0,70.0,3.1,25.1,610.0,827.65,628.63
2018,10,13,14,15,917.0,68.5,3.2,24.9,574.5,834.18,635.46
2018,10,13,14,30,904.0,67.0,3.3,24.7,539.0,836.88,639.85
2018,10,13,14,45,886.5,65.0,3.35,24.5,497.5,831.47,638.45
2018,10,13,15,0,869.0,63.0,3.4,24.3,456.0,822.41,634.58
2018,10,13,15,15,844.0,60.5,3.4,24.3,410.0,802.92,622.52
2018,10,13,15,30,819.0,58.0,3.4,24.3,364.0,788.74,614.1
2018,10,13,15,45,782.5,55.0,3.5,23.3,315.0,752.69,592.12
2018,10,13,16,0,746.0,52.0,3.6,22.3,266.0,714.02,567.0
2018,10,13,16,15,690.0,47.0,3.55,21.2,216.0,654.54,523.96
2018,10,13,16,30,634.0,42.0,3.5,20.1,166.0,593.81,476.99
2018,10,13,16,45,537.5,36.0,3.45,19.0,119.5,499.46,400.1
2018,10,13,17,0,441.0,30.0,3.4,17.9,73.0,418.45,321.27
2018,10,13,17,15,272.0,20.0,3.55,16.9,41.5,251.08,0.0
2018,10,13,17,30,103.0,10.0,3.7,15.9,10.0,80.55,0.0
2018,10,13,17,45,51.5,5.0,3.9,14.95,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,14,6,15,110.5,9.0,1.65,7.2,13.5,0.0,0.0
2018,10,14,6,30,221.0,18.0,1.9,7.9,27.0,15.36,0.0
2018,10,14,6,45,373.5,27.0,2.15,8.6,67.5,22.44,12.65
2018,10,14,7,0,526.0,36.0,2.4,9.3,108.0,32.4,23.1
2018,10,14,7,15,606.0,41.5,2.5,10.0,157.0,36.83,27.55
2018,10,14,7,30,686.0,47.0,2.6,10.7,206.0,41.37,31.84
2018,10,14,7,45,736.0,51.0,2.75,11.45,257.0,44.48,34.65
2018,10,14,8,0,786.0,55.0,2.9,12.2,308.0,47.63,37.36
2018,10,14,8,15,819.5,58.5,2.85,13.0,357.5,50.23,39.48
2018,10,14,8,30,853.0,62.0,2.8,13.8,407.0,59.0,47.03
2018,10,14,8,45,877.5,64.0,2.8,14.55,452.5,61.08,48.57
2018,10,14,9,0,902.0,66.0,2.8,15.3,498.0,63.07,50.03
2018,10,14,9,15,918.5,67.5,2.75,16.0,538.0,64.54,51.02
2018,10,14,9,30,935.0,69.0,2.7,16.7,578.0,65.94,51.96
2018,10,14,9,45,947.5,70.5,2.7,17.35,612.5,99.67,55.44
2018,10,14,10,0,960.0,72.0,2.7,18.0,647.0,159.6,86.29
2018,10,14,10,15,970.0,73.0,2.7,18.6,674.5,219.5,130.47
2018,10,14,10,30,980.0,74.0,2.7,19.2,702.0,279.59,180.92
2018,10,14,10,45,986.5,74.5,2.7,19.8,721.5,338.27,232.53
2018,10,14,11,0,993.0,75.0,2.7,20.4,741.0,396.24,283.65
2018,10,14,11,15,996.0,75.0,2.7,20.9,751.5,451.48,331.93
2018,10,14,11,30,999.0,75.0,2.7,21.4,762.0,505.15,377.68
2018,10,14,11,45,1001.5,74.5,2.7,21.85,765.5,556.32,420.21
2018,10,14,12,0,1004.0,74.0,2.7,22.3,769.0,605.4,459.86
2018,10,14,12,15,1004.0,73.5,2.7,22.6,763.5,650.73,495.89
2018,10,14,12,30,1004.0,73.0,2.7,22.9,758.0,693.34,528.99
2018,10,14,12,45,1001.0,72.5,2.7,23.2,744.0,731.11,557.86
2018,10,14,13,0,998.0,72.0,2.7,23.5,730.0,765.61,583.83
2018,10,14,13,15,992.5,71.0,2.7,23.65,708.0,794.4,604.22
2018,10,14,13,30,987.0,70.0,2.7,23.8,686.0,819.54,621.92
2018,10,14,13,45,979.5,69.0,2.7,23.9,657.0,839.42,636.22
2018,10,14,14,0,972.0,68.0,2.7,24.0,628.0,855.47,648.05
2018,10,14,14,15,960.0,66.5,2.7,24.0,591.5,863.45,654.78
2018,10,14,14,30,948.0,65.0,2.7,24.0,555.0,867.48,659.02
2018,10,14,14,45,931.0,63.0,2.75,23.95,512.5,862.87,657.97
2018,10,14,15,0,914.0,61.0,2.8,23.9,470.0,854.44,654.4
2018,10,14,15,15,889.5,58.5,2.8,23.9,422.5,835.44,642.95
2018,10,14,15,30,865.0,56.0,2.8,23.9,375.0,813.09,628.95
2018,10,14,15,45,830.0,52.5,2.25,23.1,324.5,777.57,603.28
2018,10,14,16,0,795.0,49.0,1.7,22.3,274.0,747.47,579.94
2018,10,14,16,15,740.0,45.0,1.6,20.95,222.5,689.77,539.76
2018,10,14,16,30,685.0,41.0,1.5,19.6,171.0,630.53,495.44
2018,10,14,16,45,588.0,35.0,1.45,18.2,123.0,535.14,420.26
2018,10,14,17,0,491.0,29.0,1.4,16.8,75.0,439.42,328.31
2018,10,14,17,15,290.0,18.5,1.55,16.15,41.5,259.22,0.0
2018,10,14,17,30,89.0,8.0,1.7,15.5,8.0,68.76,0.0
2018,10,14,17,45,44.5,4.0,1.85,14.9,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,15,6,15,129.0,9.0,1.7,7.1,13.5,0.0,0.0
2018,10,15,6,30,258.0,18.0,1.8,7.9,27.0,15.36,0.0
2018,10,15,6,45,417.5,25.5,1.9,8.75,68.5,23.22,12.92
2018,10,15,7,0,577.0,33.0,2.0,9.6,110.0,29.85,20.77
2018,10,15,7,15,652.5,38.0,2.1,10.35,159.5,34.0,24.95
2018,10,15,7,30,728.0,43.0,2.2,11.1,209.0,38.26,28.98
2018,10,15,7,45,773.5,46.5,2.35,11.85,259.5,41.11,31.55
2018,10,15,8,0,819.0,50.0,2.5,12.6,310.0,48.79,38.34
2018,10,15,8,15,850.5,53.0,2.35,13.55,359.5,51.94,40.93
2018,10,15,8,30,882.0,56.0,2.2,14.5,409.0,54.99,43.36
2018,10,15,8,45,903.0,57.5,2.05,15.5,453.5,56.75,44.6
2018,10,15,9,0,924.0,59.0,1.9,16.5,498.0,58.44,45.76
2018,10,15,9,15,937.5,61.0,1.8,17.3,537.5,60.3,47.09
2018,10,15,9,30,951.0,63.0,1.7,18.1,577.0,62.09,48.35
2018,10,15,9,45,960.5,65.5,1.6,18.9,610.5,94.83,51.82
2018,10,15,10,0,970.0,68.0,1.5,19.7,644.0,155.72,82.36
2018,10,15,10,15,977.5,68.5,1.45,20.3,670.0,215.22,125.43
2018,10,15,10,30,985.0,69.0,1.4,20.9,696.0,274.61,174.51
2018,10,15,10,45,989.5,69.5,1.3,21.45,714.5,332.8,224.76
2018,10,15,11,0,994.0,70.0,1.2,22.0,733.0,390.05,274.1
2018,10,15,11,15,997.0,70.5,1.1,22.5,744.0,445.57,320.96
2018,10,15,11,30,1000.0,71.0,1.0,23.0,755.0,499.52,364.96
2018,10,15,11,45,1000.5,71.0,0.95,23.5,757.0,550.04,405.07
2018,10,15,12,0,1001.0,71.0,0.9,24.0,759.0,598.3,442.02
2018,10,15,12,15,999.5,71.0,0.95,24.25,753.0,642.97,476.51
2018,10,15,12,30,998.0,71.0,1.0,24.5,747.0,684.83,508.18
2018,10,15,12,45,995.0,70.5,1.1,24.75,733.0,722.24,536.67
2018,10,15,13,0,992.0,70.0,1.2,25.0,719.0,756.41,562.49
2018,10,15,13,15,986.0,69.0,1.3,25.05,697.0,784.53,583.01
2018,10,15,13,30,980.0,68.0,1.4,25.1,675.0,808.99,600.91
2018,10,15,13,45,971.0,67.5,1.5,25.1,645.5,828.02,615.48
2018,10,15,14,0,962.0,67.0,1.6,25.1,616.0,843.21,627.7
2018,10,15,14,15,949.5,65.0,1.7,25.0,579.5,849.95,634.72
2018,10,15,14,30,937.0,63.0,1.8,24.9,543.0,852.74,639.31
2018,10,15,14,45,919.5,61.5,1.9,24.75,501.0,848.18,639.19
2018,10,15,15,0,902.0,60.0,2.0,24.6,459.0,839.89,636.61
2018,10,15,15,15,877.0,57.5,2.0,24.6,412.0,820.46,625.02
2018,10,15,15,30,852.0,55.0,2.0,24.6,365.0,797.75,610.95
2018,10,15,15,45,817.0,52.0,1.7,23.6,315.5,763.12,587.7
2018,10,15,16,0,782.0,49.0,1.4,22.6,266.0,733.85,566.97
2018,10,15,16,15,725.5,44.5,1.35,21.3,215.0,674.59,525.9
2018,10,15,16,30,669.0,40.0,1.3,20.0,164.0,613.97,480.71
2018,10,15,16,45,567.0,34.0,1.25,18.65,116.5,515.45,402.91
2018,10,15,17,0,465.0,28.0,1.2,17.3,69.0,416.79,304.67
2018,10,15,17,15,272.5,17.5,1.25,16.55,38.0,210.53,0.0
2018,10,15,17,30,80.0,7.0,1.3,15.8,7.0,5.97,0.0
2018,10,15,17,45,40.0,3.5,1.35,15.0,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,16,6,15,118.5,8.5,1.7,6.3,12.5,0.0,0.0
2018,10,16,6,30,237.0,17.0,1.9,7.0,25.0,14.51,0.0
2018,10,16,6,45,395.5,25.0,2.1,7.7,65.0,22.76,12.17
2018,10,16,7,0,554.0,33.0,2.3,8.4,105.0,29.82,20.79
2018,10,16,7,15,632.5,39.0,2.35,9.15,154.5,34.84,25.8
2018,10,16,7,30,711.0,45.0,2.4,9.9,204.0,39.91,30.6
2018,10,16,7,45,757.5,48.5,2.5,10.65,254.0,42.67,33.12
2018,10,16,8,0,804.0,52.0,2.6,11.4,304.0,45.48,35.55
2018,10,16,8,15,834.5,54.5,2.45,12.3,352.0,52.82,41.94
2018,10,16,8,30,865.0,57.0,2.3,13.2,400.0,55.47,44.04
2018,10,16,8,45,886.5,59.0,2.15,14.05,444.5,57.58,45.61
2018,10,16,9,0,908.0,61.0,2.0,14.9,489.0,59.6,47.1
2018,10,16,9,15,922.5,63.0,1.95,15.7,528.0,61.45,48.42
2018,10,16,9,30,937.0,65.0,1.9,16.5,567.0,63.22,49.67
2018,10,16,9,45,946.5,66.5,1.8,17.3,599.5,92.85,51.9
2018,10,16,10,0,956.0,68.0,1.7,18.1,632.0,152.16,80.99
2018,10,16,10,15,963.5,69.0,1.7,18.75,658.0,211.16,123.71
2018,10,16,10,30,971.0,70.0,1.7,19.4,684.0,270.07,172.68
2018,10,16,10,45,976.0,70.5,1.75,20.05,702.5,327.58,222.93
2018,10,16,11,0,981.0,71.0,1.8,20.7,721.0,384.22,272.62
2018,10,16,11,15,983.5,72.0,1.85,21.25,731.5,439.24,320.33
2018,10,16,11,30,986.0,73.0,1.9,21.8,742.0,492.7,365.55
2018,10,16,11,45,987.0,72.5,1.9,22.3,744.0,542.31,406.45
2018,10,16,12,0,988.0,72.0,1.9,22.8,746.0,589.71,444.39
2018,10,16,12,15,985.5,72.0,1.9,23.15,739.5,633.2,478.59
2018,10,16,12,30,983.0,72.0,1.9,23.5,733.0,673.84,509.79
2018,10,16,12,45,978.5,72.0,1.9,23.9,719.0,710.2,537.08
2018,10,16,13,0,974.0,72.0,1.9,24.3,705.0,743.28,561.47
2018,10,16,13,15,967.5,71.0,1.9,24.4,682.5,770.5,580.96
2018,10,16,13,30,961.0,70.0,1.9,24.5,660.0,794.08,597.46
2018,10,16,13,45,951.5,69.0,1.9,24.6,630.5,811.71,610.01
2018,10,16,14,0,942.0,68.0,1.9,24.7,601.0,825.53,620.16
2018,10,16,14,15,929.5,66.0,1.9,24.6,565.0,831.95,625.95
2018,10,16,14,30,917.0,64.0,1.9,24.5,529.0,834.48,629.33
2018,10,16,14,45,899.0,62.0,1.9,24.4,487.5,828.73,627.22
2018,10,16,15,0,881.0,60.0,1.9,24.3,446.0,819.28,622.71
2018,10,16,15,15,855.0,57.5,1.9,24.3,399.5,799.04,610.44
2018,10,16,15,30,829.0,55.0,1.9,24.3,353.0,775.61,595.72
2018,10,16,15,45,790.5,52.0,1.6,23.3,303.5,746.5,576.08
2018,10,16,16,0,752.0,49.0,1.3,22.3,254.0,706.46,547.39
2018,10,16,16,15,691.0,44.5,1.3,20.95,204.0,644.14,504.23
2018,10,16,16,30,630.0,40.0,1.3,19.6,154.0,580.64,456.78
2018,10,16,16,45,525.5,33.5,1.3,18.2,108.0,480.69,377.22
2018,10,16,17,0,421.0,27.0,1.3,16.8,62.0,379.61,271.95
2018,10,16,17,15,244.0,17.0,1.45,16.15,34.0,188.75,0.0
2018,10,16,17,30,67.0,7.0,1.6,15.5,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,1.7,14.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,15,85.0,7.5,1.1,7.2,10.0,0.0,0.0
2018,10,17,6,30,170.0,15.0,1.1,7.7,20.0,12.8,0.0
2018,10,17,6,45,331.0,25.0,1.1,8.15,58.5,20.78,10.11
2018,10,17,7,0,492.0,35.0,1.1,8.6,97.0,28.95,19.97
2018,10,17,7,15,574.5,41.0,1.1,9.25,144.5,36.41,27.21
2018,10,17,7,30,657.0,47.0,1.1,9.9,192.0,41.36,31.92
2018,10,17,7,45,707.0,51.0,1.1,10.5,241.0,44.41,34.74
2018,10,17,8,0,757.0,55.0,1.1,11.1,290.0,47.51,37.46
2018,10,17,8,15,790.0,58.5,1.0,11.95,337.5,50.06,39.56
2018,10,17,8,30,823.0,62.0,0.9,12.8,385.0,52.6,41.59
2018,10,17,8,45,846.5,64.0,0.8,13.65,429.0,60.59,48.39
2018,10,17,9,0,870.0,66.0,0.7,14.5,473.0,62.55,49.79
2018,10,17,9,15,886.0,68.0,0.7,15.35,511.5,64.34,51.03
2018,10,17,9,30,902.0,70.0,0.7,16.2,550.0,66.06,52.21
2018,10,17,9,45,913.5,72.0,0.75,17.05,583.0,93.19,53.92
2018,10,17,10,0,925.0,74.0,0.8,17.9,616.0,151.21,81.69
2018,10,17,10,15,933.0,75.0,0.8,18.65,641.5,208.6,122.51
2018,10,17,10,30,941.0,76.0,0.8,19.4,667.0,265.98,169.45
2018,10,17,10,45,947.0,76.5,0.8,20.15,685.5,322.19,217.64
2018,10,17,11,0,953.0,77.0,0.8,20.9,704.0,377.67,265.26
2018,10,17,11,15,956.5,77.5,0.75,21.55,714.5,431.27,310.35
2018,10,17,11,30,960.0,78.0,0.7,22.2,725.0,483.43,352.82
2018,10,17,11,45,961.0,78.0,0.6,22.85,727.5,532.3,390.9
2018,10,17,12,0,962.0,78.0,0.5,23.5,730.0,579.06,425.73
2018,10,17,12,15,960.5,77.5,0.4,23.75,724.0,621.62,456.83
2018,10,17,12,30,959.0,77.0,0.3,24.0,718.0,661.45,484.87
2018,10,17,12,45,955.0,77.0,0.15,24.3,704.0,697.31,508.58
2018,10,17,13,0,951.0,77.0,0.0,24.6,690.0,730.01,530.12
2018,10,17,13,15,945.0,76.0,0.15,24.75,668.5,756.96,549.83
2018,10,17,13,30,939.0,75.0,0.3,24.9,647.0,780.39,567.4
2018,10,17,13,45,929.5,74.0,0.45,25.0,618.0,797.61,581.52
2018,10,17,14,0,920.0,73.0,0.6,25.1,589.0,811.1,593.52
2018,10,17,14,15,906.5,71.0,0.75,25.0,553.0,816.51,600.87
2018,10,17,14,30,893.0,69.0,0.9,24.9,517.0,818.1,605.84
2018,10,17,14,45,874.0,67.0,1.05,24.8,476.0,811.49,605.37
2018,10,17,15,0,855.0,65.0,1.2,24.7,435.0,801.3,602.39
2018,10,17,15,15,828.0,62.0,1.2,24.7,389.0,788.01,595.04
2018,10,17,15,30,801.0,59.0,1.2,24.7,343.0,763.24,579.57
2018,10,17,15,45,761.0,55.5,1.2,23.65,294.0,724.1,555.82
2018,10,17,16,0,721.0,52.0,1.2,22.6,245.0,682.41,528.88
2018,10,17,16,15,658.5,46.5,1.2,21.25,195.5,618.03,483.87
2018,10,17,16,30,596.0,41.0,1.2,19.9,146.0,552.55,434.57
2018,10,17,16,45,487.5,34.0,1.2,18.55,101.5,459.75,359.64
2018,10,17,17,0,379.0,27.0,1.2,17.2,57.0,357.57,246.5
2018,10,17,17,15,205.5,15.5,1.3,16.45,30.0,159.22,0.0
2018,10,17,17,30,32.0,4.0,1.4,15.7,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,15.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,18,6,15,78.5,7.5,1.1,7.55,9.5,0.0,0.0
2018,10,18,6,30,157.0,15.0,1.1,8.1,19.0,12.8,0.0
2018,10,18,6,45,306.0,25.0,1.1,8.65,55.0,20.81,9.47
2018,10,18,7,0,455.0,35.0,1.1,9.2,91.0,28.89,19.79
2018,10,18,7,15,547.5,41.0,1.05,9.85,138.5,33.38,24.39
2018,10,18,7,30,640.0,47.0,1.0,10.5,186.0,41.31,31.79
2018,10,18,7,45,691.0,51.5,0.95,11.15,235.0,44.76,34.96
2018,10,18,8,0,742.0,56.0,0.9,11.8,284.0,48.24,38.02
2018,10,18,8,15,776.0,60.0,0.75,12.45,331.5,51.15,40.47
2018,10,18,8,30,810.0,64.0,0.6,13.1,379.0,54.04,42.84
2018,10,18,8,45,833.5,66.5,0.4,13.75,422.5,55.64,44.02
2018,10,18,9,0,857.0,69.0,0.2,14.4,466.0,64.43,51.5
2018,10,18,9,15,873.5,71.0,0.25,15.25,504.5,66.2,52.68
2018,10,18,9,30,890.0,73.0,0.3,16.1,543.0,67.89,53.82
2018,10,18,9,45,901.5,74.5,0.35,16.9,575.0,92.41,54.59
2018,10,18,10,0,913.0,76.0,0.4,17.7,607.0,149.38,80.98
2018,10,18,10,15,921.5,77.5,0.5,18.4,633.0,206.51,121.2
2018,10,18,10,30,930.0,79.0,0.6,19.1,659.0,263.72,167.81
2018,10,18,10,45,935.5,79.5,0.7,19.8,677.0,319.18,215.53
2018,10,18,11,0,941.0,80.0,0.8,20.5,695.0,373.89,262.9
2018,10,18,11,15,944.5,80.0,0.85,21.2,705.0,426.44,307.72
2018,10,18,11,30,948.0,80.0,0.9,21.9,715.0,477.55,350.2
2018,10,18,11,45,950.0,80.0,0.9,22.55,718.0,526.31,389.34
2018,10,18,12,0,952.0,80.0,0.9,23.2,721.0,573.06,425.66
2018,10,18,12,15,950.5,80.0,0.85,23.55,715.0,615.65,457.9
2018,10,18,12,30,949.0,80.0,0.8,23.9,709.0,655.57,487.19
2018,10,18,12,45,945.0,79.5,0.75,24.25,695.0,690.58,512.23
2018,10,18,13,0,941.0,79.0,0.7,24.6,681.0,722.43,534.44
2018,10,18,13,15,934.5,78.0,0.6,24.7,659.5,748.73,551.76
2018,10,18,13,30,928.0,77.0,0.5,24.8,638.0,771.52,565.46
2018,10,18,13,45,919.0,75.5,0.45,24.85,609.0,788.32,576.14
2018,10,18,14,0,910.0,74.0,0.4,24.9,580.0,801.42,584.56
2018,10,18,14,15,896.5,72.0,0.45,24.8,544.5,806.68,590.15
2018,10,18,14,30,883.0,70.0,0.5,24.7,509.0,808.17,593.56
2018,10,18,14,45,863.5,68.0,0.6,24.6,468.0,801.13,592.37
2018,10,18,15,0,844.0,66.0,0.7,24.5,427.0,798.62,594.25
2018,10,18,15,15,816.5,62.5,0.7,24.5,381.0,776.16,580.76
2018,10,18,15,30,789.0,59.0,0.7,24.5,335.0,750.4,564.91
2018,10,18,15,45,748.5,55.5,0.75,23.65,286.5,711.02,541.49
2018,10,18,16,0,708.0,52.0,0.8,22.8,238.0,669.13,514.8
2018,10,18,16,15,644.5,47.0,0.85,21.55,189.5,604.88,470.46
2018,10,18,16,30,581.0,42.0,0.9,20.3,141.0,539.27,421.47
2018,10,18,16,45,472.0,34.0,1.0,19.05,97.0,446.28,346.72
2018,10,18,17,0,363.0,26.0,1.1,17.8,53.0,340.29,221.85
2018,10,18,17,15,196.0,15.0,1.15,17.05,28.0,151.33,0.0
2018,10,18,17,30,29.0,4.0,1.2,16.3,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,15.5,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,19,6,15,73.5,7.0,1.0,8.45,9.0,0.0,0.0
2018,10,19,6,30,147.0,14.0,1.0,8.9,18.0,11.95,0.0
2018,10,19,6,45,302.5,24.0,0.95,9.35,53.5,19.99,8.05
2018,10,19,7,0,458.0,34.0,0.9,9.8,89.0,28.11,18.99
2018,10,19,7,15,544.0,40.5,0.9,10.45,135.5,33.01,23.97
2018,10,19,7,30,630.0,47.0,0.9,11.1,182.0,41.32,31.7
2018,10,19,7,45,683.0,52.0,0.9,11.75,231.0,45.19,35.25
2018,10,19,8,0,736.0,57.0,0.9,12.4,280.0,49.06,38.67
2018,10,19,8,15,771.0,60.0,0.9,13.35,327.0,51.16,40.33
2018,10,19,8,30,806.0,63.0,0.9,14.3,374.0,53.28,41.95
2018,10,19,8,45,830.5,66.0,0.9,15.2,418.0,55.29,43.44
2018,10,19,9,0,855.0,69.0,0.9,16.1,462.0,64.38,51.1
2018,10,19,9,15,871.5,71.0,1.0,17.0,500.0,66.15,52.29
2018,10,19,9,30,888.0,73.0,1.1,17.9,538.0,67.85,53.42
2018,10,19,9,45,899.5,75.0,1.2,18.85,570.5,90.68,53.98
2018,10,19,10,0,911.0,77.0,1.3,19.8,603.0,147.82,79.86
2018,10,19,10,15,919.5,78.0,1.4,20.65,628.5,204.43,119.33
2018,10,19,10,30,928.0,79.0,1.5,21.5,654.0,261.08,165.35
2018,10,19,10,45,933.5,80.0,1.55,22.4,672.0,316.75,213.06
2018,10,19,11,0,939.0,81.0,1.6,23.3,690.0,371.69,260.41
2018,10,19,11,15,942.0,81.0,1.55,23.8,700.0,423.91,305.12
2018,10,19,11,30,945.0,81.0,1.5,24.3,710.0,474.63,347.42
2018,10,19,11,45,945.5,82.0,1.5,24.75,712.5,523.38,387.14
2018,10,19,12,0,946.0,83.0,1.5,25.2,715.0,570.06,424.06
2018,10,19,12,15,943.0,83.0,1.45,25.45,708.5,611.57,456.24
2018,10,19,12,30,940.0,83.0,1.4,25.7,702.0,650.31,485.49
2018,10,19,12,45,934.0,83.0,1.35,25.9,687.5,684.24,510.67
2018,10,19,13,0,928.0,83.0,1.3,26.1,673.0,714.94,533.0
2018,10,19,13,15,921.0,82.0,1.3,26.15,651.0,740.56,552.14
2018,10,19,13,30,914.0,81.0,1.3,26.2,629.0,762.7,567.52
2018,10,19,13,45,904.0,79.5,1.25,26.25,600.0,778.5,578.2
2018,10,19,14,0,894.0,78.0,1.2,26.3,571.0,790.62,586.56
2018,10,19,14,15,879.5,76.0,1.15,26.15,535.5,794.95,590.31
2018,10,19,14,30,865.0,74.0,1.1,26.0,500.0,795.55,591.78
2018,10,19,14,45,845.5,71.5,1.05,25.9,459.0,795.75,592.98
2018,10,19,15,0,826.0,69.0,1.0,25.8,418.0,784.68,586.64
2018,10,19,15,15,797.0,65.5,1.0,25.8,372.5,761.05,572.26
2018,10,19,15,30,768.0,62.0,1.0,25.8,327.0,734.17,555.36
2018,10,19,15,45,726.0,58.0,0.85,24.8,279.0,693.1,528.2
2018,10,19,16,0,684.0,54.0,0.7,23.8,231.0,649.53,497.97
2018,10,19,16,15,619.0,48.0,0.8,22.75,182.5,583.23,452.17
2018,10,19,16,30,554.0,42.0,0.9,21.7,134.0,524.88,408.33
2018,10,19,16,45,441.0,34.0,0.95,20.65,91.5,421.17,324.54
2018,10,19,17,0,328.0,26.0,1.0,19.6,49.0,309.91,185.64
2018,10,19,17,15,176.0,14.5,1.05,18.85,25.5,136.13,0.0
2018,10,19,17,30,24.0,3.0,1.1,18.1,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,17.3,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,20,6,15,65.5,6.5,1.15,7.95,8.0,0.0,0.0
2018,10,20,6,30,131.0,13.0,1.2,8.5,16.0,11.1,0.0
2018,10,20,6,45,282.0,24.0,1.25,9.0,50.5,20.04,7.1
2018,10,20,7,0,433.0,35.0,1.3,9.5,85.0,28.99,19.67
2018,10,20,7,15,521.5,42.0,1.3,10.15,131.0,34.23,25.03
2018,10,20,7,30,610.0,49.0,1.3,10.8,177.0,39.53,30.09
2018,10,20,7,45,665.0,54.0,1.35,11.45,225.5,46.83,36.76
2018,10,20,8,0,720.0,59.0,1.4,12.1,274.0,50.65,40.12
2018,10,20,8,15,756.0,62.5,1.25,13.0,321.0,53.07,42.09
2018,10,20,8,30,792.0,66.0,1.1,13.9,368.0,55.51,44.0
2018,10,20,8,45,817.5,68.5,0.95,14.75,411.5,57.06,45.1
2018,10,20,9,0,843.0,71.0,0.8,15.6,455.0,58.64,46.19
2018,10,20,9,15,861.0,72.5,0.65,16.7,493.0,67.01,53.12
2018,10,20,9,30,879.0,74.0,0.5,17.8,531.0,68.37,53.9
2018,10,20,9,45,892.5,75.5,0.4,18.85,563.5,88.76,53.63
2018,10,20,10,0,906.0,77.0,0.3,19.9,596.0,145.27,78.07
2018,10,20,10,15,914.5,78.5,0.4,20.8,621.5,201.88,116.73
2018,10,20,10,30,923.0,80.0,0.5,21.7,647.0,258.56,161.98
2018,10,20,10,45,929.0,80.5,0.6,22.55,665.0,313.65,208.58
2018,10,20,11,0,935.0,81.0,0.7,23.4,683.0,368.03,254.96
2018,10,20,11,15,939.0,81.0,0.8,24.1,693.5,420.33,299.28
2018,10,20,11,30,943.0,81.0,0.9,24.8,704.0,471.25,341.46
2018,10,20,11,45,944.0,81.0,1.05,25.55,706.0,519.17,380.49
2018,10,20,12,0,945.0,81.0,1.2,26.3,708.0,565.01,416.88
2018,10,20,12,15,943.5,80.5,1.3,26.5,702.0,606.72,450.0
2018,10,20,12,30,942.0,80.0,1.4,26.7,696.0,645.75,480.5
2018,10,20,12,45,938.5,79.5,1.45,26.95,682.5,680.69,507.08
2018,10,20,13,0,935.0,79.0,1.5,27.2,669.0,712.54,531.03
2018,10,20,13,15,929.0,78.0,1.6,27.2,647.5,738.91,551.74
2018,10,20,13,30,923.0,77.0,1.7,27.2,626.0,761.83,568.74
2018,10,20,13,45,913.0,75.5,1.8,27.2,597.0,777.7,581.11
2018,10,20,14,0,903.0,74.0,1.9,27.2,568.0,789.86,591.2
2018,10,20,14,15,889.0,72.0,1.95,27.0,532.5,794.6,596.48
2018,10,20,14,30,875.0,70.0,2.0,26.8,497.0,795.61,599.41
2018,10,20,14,45,855.0,68.0,2.05,26.6,456.0,788.15,596.66
2018,10,20,15,0,835.0,66.0,2.1,26.4,415.0,785.15,597.05
2018,10,20,15,15,806.5,63.0,2.1,26.4,369.5,762.63,582.86
2018,10,20,15,30,778.0,60.0,2.1,26.4,324.0,736.86,566.11
2018,10,20,15,45,735.5,55.5,1.8,25.1,275.5,694.83,537.75
