Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,16,0,693.0,51.0,1.5,23.8,227.0,650.39,506.12
2018,10,20,16,15,626.5,46.0,1.45,22.4,179.0,584.36,458.4
2018,10,20,16,30,560.0,41.0,1.4,21.0,131.0,526.12,412.86
2018,10,20,16,45,443.5,32.5,1.35,19.55,88.5,419.61,324.81
2018,10,20,17,0,327.0,24.0,1.3,18.1,46.0,303.61,163.02
2018,10,20,17,15,175.0,13.5,1.4,17.35,24.0,133.96,0.0
2018,10,20,17,30,23.0,3.0,1.5,16.6,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.6,15.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,21,6,15,62.5,6.0,1.25,6.7,7.0,0.0,0.0
2018,10,21,6,30,125.0,12.0,1.4,7.3,14.0,10.24,0.0
2018,10,21,6,45,256.0,22.0,1.5,7.85,45.0,18.26,4.84
2018,10,21,7,0,387.0,32.0,1.6,8.4,76.0,26.29,17.3
2018,10,21,7,15,502.0,40.0,1.7,9.1,125.5,32.53,23.58
2018,10,21,7,30,617.0,48.0,1.8,9.8,175.0,42.28,32.66
2018,10,21,7,45,680.0,51.5,1.9,10.45,224.5,44.87,35.11
2018,10,21,8,0,743.0,55.0,2.0,11.1,274.0,47.6,37.52
2018,10,21,8,15,777.5,58.0,1.95,11.8,321.0,49.74,39.31
2018,10,21,8,30,812.0,61.0,1.9,12.5,368.0,51.91,41.05
2018,10,21,8,45,836.0,64.0,1.85,13.2,411.5,53.97,42.64
2018,10,21,9,0,860.0,67.0,1.8,13.9,455.0,63.01,50.38
2018,10,21,9,15,873.0,70.0,1.75,14.6,492.5,65.45,52.23
2018,10,21,9,30,886.0,73.0,1.7,15.3,530.0,67.8,53.99
2018,10,21,9,45,892.5,77.0,1.6,16.0,561.0,87.76,54.74
2018,10,21,10,0,899.0,81.0,1.5,16.7,592.0,145.33,80.26
2018,10,21,10,15,907.5,82.0,1.45,17.35,617.0,201.21,118.98
2018,10,21,10,30,916.0,83.0,1.4,18.0,642.0,257.14,164.62
2018,10,21,10,45,921.5,84.0,1.4,18.65,660.0,312.11,212.3
2018,10,21,11,0,927.0,85.0,1.4,19.3,678.0,366.35,259.77
2018,10,21,11,15,930.0,85.5,1.45,19.85,688.0,418.32,305.06
2018,10,21,11,30,933.0,86.0,1.5,20.4,698.0,468.85,348.12
2018,10,21,11,45,933.0,86.0,1.55,20.95,699.5,515.89,387.38
2018,10,21,12,0,933.0,86.0,1.6,21.5,701.0,560.79,423.83
2018,10,21,12,15,930.0,86.0,1.7,21.95,694.5,601.71,456.79
2018,10,21,12,30,927.0,86.0,1.8,22.4,688.0,639.89,486.96
2018,10,21,12,45,920.5,86.5,1.95,22.8,673.5,673.5,513.6
2018,10,21,13,0,914.0,87.0,2.1,23.2,659.0,703.92,537.5
2018,10,21,13,15,907.0,86.0,2.25,23.4,637.5,729.14,557.87
2018,10,21,13,30,900.0,85.0,2.4,23.6,616.0,750.94,574.66
2018,10,21,13,45,889.5,83.5,2.6,23.8,587.0,766.11,586.89
2018,10,21,14,0,879.0,82.0,2.8,24.0,558.0,777.64,596.73
2018,10,21,14,15,864.0,79.5,2.95,23.75,522.5,788.07,606.73
2018,10,21,14,30,849.0,77.0,3.1,23.5,487.0,787.94,609.4
2018,10,21,14,45,828.5,74.5,3.25,23.3,446.5,779.67,606.28
2018,10,21,15,0,808.0,72.0,3.4,23.1,406.0,767.77,600.51
2018,10,21,15,15,777.0,68.5,3.4,23.1,360.5,742.64,583.79
2018,10,21,15,30,746.0,65.0,3.4,23.1,315.0,714.25,564.29
2018,10,21,15,45,701.0,60.5,3.55,21.75,267.0,670.4,535.81
2018,10,21,16,0,656.0,56.0,3.7,20.4,219.0,630.94,508.75
2018,10,21,16,15,585.5,49.5,3.7,19.15,171.5,561.65,455.54
2018,10,21,16,30,515.0,43.0,3.7,17.9,124.0,492.13,398.52
2018,10,21,16,45,385.5,33.5,3.7,16.65,82.0,375.77,297.87
2018,10,21,17,0,256.0,24.0,3.7,15.4,40.0,247.86,112.39
2018,10,21,17,15,128.0,12.0,3.7,14.55,20.0,99.35,0.0
2018,10,21,17,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,22,6,15,55.5,5.5,1.7,6.8,6.5,0.0,0.0
2018,10,22,6,30,111.0,11.0,1.9,7.4,13.0,9.39,0.0
2018,10,22,6,45,261.5,22.0,2.15,8.0,45.5,18.36,3.37
2018,10,22,7,0,412.0,33.0,2.4,8.6,78.0,27.33,18.07
2018,10,22,7,15,519.5,39.5,2.55,9.2,125.5,32.27,23.27
2018,10,22,7,30,627.0,46.0,2.7,9.8,173.0,40.63,31.13
2018,10,22,7,45,540.0,64.0,2.85,10.4,193.5,50.25,39.95
2018,10,22,8,0,453.0,82.0,3.0,11.0,214.0,60.73,49.35
2018,10,22,8,15,631.0,71.5,2.95,11.55,288.5,54.39,43.51
2018,10,22,8,30,809.0,61.0,2.9,12.1,363.0,51.93,41.13
2018,10,22,8,45,835.0,63.0,2.9,12.65,406.5,53.26,42.11
2018,10,22,9,0,861.0,65.0,2.9,13.2,450.0,61.6,49.29
2018,10,22,9,15,877.0,67.5,2.9,13.8,488.5,63.77,50.94
2018,10,22,9,30,893.0,70.0,2.9,14.4,527.0,65.86,52.51
2018,10,22,9,45,903.0,72.5,2.9,14.95,558.5,83.01,52.31
2018,10,22,10,0,913.0,75.0,2.9,15.5,590.0,140.27,76.63
2018,10,22,10,15,922.0,76.0,2.95,16.1,615.5,196.77,115.89
2018,10,22,10,30,931.0,77.0,3.0,16.7,641.0,253.37,162.69
2018,10,22,10,45,936.5,78.0,3.05,17.25,659.0,308.93,211.88
2018,10,22,11,0,942.0,79.0,3.1,17.8,677.0,363.73,261.13
2018,10,22,11,15,945.5,79.0,3.2,18.2,687.0,416.0,308.14
2018,10,22,11,30,949.0,79.0,3.3,18.6,697.0,466.82,353.05
2018,10,22,11,45,950.0,79.0,3.35,19.0,699.0,514.83,394.57
2018,10,22,12,0,951.0,79.0,3.4,19.4,701.0,560.73,433.34
2018,10,22,12,15,949.5,78.0,3.5,19.6,694.5,602.03,468.12
2018,10,22,12,30,948.0,77.0,3.6,19.8,688.0,640.6,500.08
2018,10,22,12,45,944.0,76.5,3.7,20.0,674.0,675.25,528.48
2018,10,22,13,0,940.0,76.0,3.8,20.2,660.0,706.75,554.07
2018,10,22,13,15,933.0,75.0,3.9,20.15,638.0,732.41,575.58
2018,10,22,13,30,926.0,74.0,4.0,20.1,616.0,754.55,592.98
2018,10,22,13,45,915.0,73.0,4.1,20.05,587.0,770.18,605.74
2018,10,22,14,0,904.0,72.0,4.2,20.0,558.0,782.09,616.0
2018,10,22,14,15,888.5,70.5,4.3,19.6,522.0,786.23,621.6
2018,10,22,14,30,873.0,69.0,4.4,19.2,486.0,786.63,624.82
2018,10,22,14,45,852.0,66.0,4.5,18.85,444.5,777.13,620.78
2018,10,22,15,0,831.0,63.0,4.6,18.5,403.0,771.91,619.93
2018,10,22,15,15,801.5,60.5,4.6,18.5,358.0,749.35,604.49
2018,10,22,15,30,772.0,58.0,4.6,18.5,313.0,723.58,586.24
2018,10,22,15,45,728.0,54.0,4.7,17.15,265.0,681.31,557.85
2018,10,22,16,0,684.0,50.0,4.8,15.8,217.0,636.64,525.63
2018,10,22,16,15,614.0,44.5,4.65,14.95,169.5,567.84,469.85
2018,10,22,16,30,544.0,39.0,4.5,14.1,122.0,497.93,409.72
2018,10,22,16,45,412.0,31.0,4.4,13.2,80.5,391.22,312.45
2018,10,22,17,0,280.0,23.0,4.3,12.3,39.0,260.55,85.83
2018,10,22,17,15,140.0,11.5,4.15,11.7,19.5,106.81,0.0
2018,10,22,17,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,23,6,15,18.0,3.5,1.45,6.6,3.5,0.0,0.0
2018,10,23,6,30,36.0,7.0,1.5,7.2,7.0,5.97,0.0
2018,10,23,6,45,221.0,20.0,1.6,7.85,41.5,16.55,0.72
2018,10,23,7,0,406.0,33.0,1.7,8.5,76.0,27.41,18.02
2018,10,23,7,15,493.0,40.0,1.9,9.15,119.5,32.64,23.58
2018,10,23,7,30,580.0,47.0,2.1,9.8,163.0,37.94,28.69
2018,10,23,7,45,576.0,57.5,2.25,10.45,198.0,45.38,35.54
2018,10,23,8,0,572.0,68.0,2.4,11.1,233.0,52.46,41.9
2018,10,23,8,15,433.5,103.0,2.45,11.55,240.0,74.35,61.41
2018,10,23,8,30,295.0,138.0,2.5,12.0,247.0,98.53,82.64
2018,10,23,8,45,315.5,154.5,2.5,12.4,283.5,108.77,91.3
2018,10,23,9,0,336.0,171.0,2.5,12.8,320.0,118.72,99.61
2018,10,23,9,15,432.0,165.0,2.6,13.1,373.5,110.26,91.85
2018,10,23,9,30,528.0,159.0,2.7,13.4,427.0,106.52,88.28
2018,10,23,9,45,398.0,196.5,2.8,13.7,405.5,133.77,102.01
2018,10,23,10,0,268.0,234.0,2.9,14.0,384.0,180.69,134.73
2018,10,23,10,15,205.0,253.5,3.05,14.25,371.0,211.05,159.84
2018,10,23,10,30,142.0,273.0,3.2,14.5,358.0,228.44,176.53
2018,10,23,10,45,213.0,275.0,3.35,14.7,407.0,262.1,201.61
2018,10,23,11,0,284.0,277.0,3.5,14.9,456.0,301.59,232.46
2018,10,23,11,15,414.5,245.5,3.55,14.9,511.5,347.78,268.61
2018,10,23,11,30,545.0,214.0,3.6,14.9,567.0,404.91,314.79
2018,10,23,11,45,597.5,197.0,3.7,14.9,584.5,450.87,353.7
2018,10,23,12,0,650.0,180.0,3.8,14.9,602.0,496.8,392.54
2018,10,23,12,15,506.5,224.0,3.8,14.85,551.0,487.26,387.51
2018,10,23,12,30,363.0,268.0,3.8,14.8,500.0,461.69,368.75
2018,10,23,12,45,494.0,220.0,3.8,14.75,528.5,529.02,424.09
2018,10,23,13,0,625.0,172.0,3.8,14.7,557.0,598.64,480.76
2018,10,23,13,15,743.0,130.5,3.65,14.95,573.0,663.94,532.7
2018,10,23,13,30,861.0,89.0,3.5,15.2,589.0,727.03,582.27
2018,10,23,13,45,874.5,82.0,3.35,15.45,568.5,747.34,596.69
2018,10,23,14,0,888.0,75.0,3.2,15.7,548.0,770.34,613.36
2018,10,23,14,15,745.0,99.5,3.05,15.8,478.5,716.15,573.49
2018,10,23,14,30,602.0,124.0,2.9,15.9,409.0,645.19,520.77
2018,10,23,14,45,655.0,102.0,2.75,16.0,387.5,672.36,542.58
2018,10,23,15,0,708.0,80.0,2.6,16.1,366.0,695.44,560.08
2018,10,23,15,15,738.5,69.0,2.6,16.1,337.0,706.38,569.35
2018,10,23,15,30,769.0,58.0,2.6,16.1,308.0,718.28,579.09
2018,10,23,15,45,726.5,53.5,2.45,15.7,260.5,676.7,548.1
2018,10,23,16,0,684.0,49.0,2.3,15.3,213.0,632.75,514.11
2018,10,23,16,15,614.0,43.0,2.05,14.3,165.5,563.66,459.11
2018,10,23,16,30,544.0,37.0,1.8,13.3,118.0,493.75,399.97
2018,10,23,16,45,411.0,29.5,1.55,12.25,77.5,387.26,302.97
2018,10,23,17,0,278.0,22.0,1.3,11.2,37.0,254.61,37.42
2018,10,23,17,15,139.0,11.0,1.4,10.75,18.5,105.22,0.0
2018,10,23,17,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,24,6,15,17.0,3.5,1.15,6.85,3.5,0.0,0.0
2018,10,24,6,30,34.0,7.0,1.1,7.3,7.0,5.97,0.0
2018,10,24,6,45,86.5,21.5,1.05,7.75,28.5,16.91,0.0
2018,10,24,7,0,139.0,36.0,1.0,8.2,50.0,28.02,18.43
2018,10,24,7,15,332.5,43.0,1.2,9.0,101.5,34.6,25.32
2018,10,24,7,30,526.0,50.0,1.4,9.8,153.0,40.17,30.7
2018,10,24,7,45,628.0,50.0,1.6,10.6,205.0,43.41,33.74
2018,10,24,8,0,730.0,50.0,1.8,11.4,257.0,43.52,33.81
2018,10,24,8,15,764.5,53.0,1.7,12.05,302.5,45.78,35.73
2018,10,24,8,30,799.0,56.0,1.6,12.7,348.0,48.06,37.61
2018,10,24,8,45,822.5,58.0,1.5,13.35,390.0,55.77,44.27
2018,10,24,9,0,846.0,60.0,1.4,14.0,432.0,57.81,45.82
2018,10,24,9,15,862.0,62.0,1.4,14.7,469.0,59.68,47.2
2018,10,24,9,30,878.0,64.0,1.4,15.4,506.0,61.48,48.51
2018,10,24,9,45,889.0,66.0,1.35,16.15,537.0,73.97,47.66
2018,10,24,10,0,900.0,68.0,1.3,16.9,568.0,129.81,69.09
2018,10,24,10,15,907.5,69.0,1.4,17.5,592.0,185.0,106.21
2018,10,24,10,30,915.0,70.0,1.5,18.1,616.0,240.13,150.96
2018,10,24,10,45,919.5,70.0,1.55,18.7,632.5,293.41,197.46
2018,10,24,11,0,924.0,70.0,1.6,19.3,649.0,345.79,243.97
2018,10,24,11,15,925.5,71.0,1.7,19.75,658.0,396.87,289.27
2018,10,24,11,30,927.0,72.0,1.8,20.2,667.0,446.38,332.38
2018,10,24,11,45,926.5,72.5,1.9,20.65,668.5,492.78,372.02
2018,10,24,12,0,926.0,73.0,2.0,21.1,670.0,537.02,408.94
2018,10,24,12,15,924.0,72.5,2.15,21.4,663.5,577.15,442.33
2018,10,24,12,30,922.0,72.0,2.3,21.7,657.0,614.61,473.01
2018,10,24,12,45,917.5,71.5,2.4,22.0,643.0,647.74,499.69
2018,10,24,13,0,913.0,71.0,2.5,22.3,629.0,677.77,523.65
2018,10,24,13,15,861.0,84.0,2.55,22.35,596.0,686.67,531.76
2018,10,24,13,30,809.0,97.0,2.6,22.4,563.0,695.85,539.7
2018,10,24,13,45,775.5,100.0,2.65,22.45,529.0,697.68,542.43
2018,10,24,14,0,742.0,103.0,2.7,22.5,495.0,698.44,544.16
2018,10,24,14,15,715.0,102.5,2.65,22.25,459.5,693.87,542.29
2018,10,24,14,30,688.0,102.0,2.6,22.0,424.0,685.7,537.93
2018,10,24,14,45,520.5,120.0,2.6,21.75,351.5,574.96,457.24
2018,10,24,15,0,353.0,138.0,2.6,21.5,279.0,470.01,377.05
2018,10,24,15,15,480.0,104.0,2.6,21.5,272.0,535.88,431.79
2018,10,24,15,30,607.0,70.0,2.6,21.5,265.0,606.31,485.75
2018,10,24,15,45,631.0,58.5,2.45,20.7,233.0,609.89,488.92
2018,10,24,16,0,655.0,47.0,2.3,19.9,201.0,604.86,484.73
2018,10,24,16,15,584.5,41.5,2.15,19.0,155.5,536.73,430.92
2018,10,24,16,30,514.0,36.0,2.0,18.1,110.0,467.81,373.27
2018,10,24,16,45,383.5,28.5,1.85,17.2,71.5,364.46,278.12
2018,10,24,17,0,253.0,21.0,1.7,16.3,33.0,232.41,0.0
2018,10,24,17,15,126.5,10.5,1.95,15.75,16.5,95.74,0.0
2018,10,24,17,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,25,6,15,46.5,4.5,1.1,8.4,5.0,0.0,0.0
2018,10,25,6,30,93.0,9.0,1.1,8.8,10.0,7.68,0.0
2018,10,25,6,45,251.0,20.0,1.15,9.2,40.5,16.78,0.0
2018,10,25,7,0,409.0,31.0,1.2,9.6,71.0,25.82,16.25
2018,10,25,7,15,446.0,36.5,1.35,10.25,103.0,29.63,20.72
2018,10,25,7,30,483.0,42.0,1.5,10.9,135.0,33.47,24.51
2018,10,25,7,45,328.0,60.5,1.65,11.5,131.0,45.28,35.29
2018,10,25,8,0,173.0,79.0,1.8,12.1,127.0,59.23,47.8
2018,10,25,8,15,406.0,82.0,1.85,13.0,221.5,59.86,48.17
2018,10,25,8,30,639.0,85.0,1.9,13.9,316.0,63.71,51.32
2018,10,25,8,45,736.5,75.0,1.95,14.75,372.0,61.51,49.07
2018,10,25,9,0,834.0,65.0,2.0,15.6,428.0,61.16,48.47
2018,10,25,9,15,853.0,66.5,2.1,16.55,465.5,62.67,49.47
2018,10,25,9,30,872.0,68.0,2.2,17.5,503.0,64.13,50.41
2018,10,25,9,45,887.0,68.5,2.35,18.4,534.5,73.54,48.37
2018,10,25,10,0,902.0,69.0,2.5,19.3,566.0,128.51,68.0
2018,10,25,10,15,911.0,70.0,2.55,20.0,591.0,183.98,104.64
2018,10,25,10,30,920.0,71.0,2.6,20.7,616.0,239.54,149.24
2018,10,25,10,45,926.0,71.5,2.65,21.35,633.5,293.82,196.29
2018,10,25,11,0,932.0,72.0,2.7,22.0,651.0,347.39,243.6
2018,10,25,11,15,935.0,72.0,2.7,22.45,660.5,398.53,288.82
2018,10,25,11,30,938.0,72.0,2.7,22.9,670.0,448.19,331.91
2018,10,25,11,45,939.0,72.5,2.7,23.3,672.5,495.71,372.27
2018,10,25,12,0,940.0,73.0,2.7,23.7,675.0,541.19,409.91
2018,10,25,12,15,938.0,72.5,2.7,24.0,668.5,581.86,443.14
2018,10,25,12,30,936.0,72.0,2.7,24.3,662.0,619.83,473.51
2018,10,25,12,45,932.0,72.0,2.65,24.55,648.5,654.24,500.46
2018,10,25,13,0,928.0,72.0,2.6,24.8,635.0,685.59,524.59
2018,10,25,13,15,921.0,71.0,2.6,24.9,613.5,710.64,544.38
2018,10,25,13,30,914.0,70.0,2.6,25.0,592.0,732.23,560.51
2018,10,25,13,45,904.0,68.5,2.6,25.1,563.5,747.56,571.88
2018,10,25,14,0,894.0,67.0,2.6,25.2,535.0,759.24,580.87
2018,10,25,14,15,880.0,65.5,2.6,25.1,500.5,764.24,585.77
2018,10,25,14,30,866.0,64.0,2.6,25.0,466.0,765.61,588.3
2018,10,25,14,45,845.5,62.0,2.6,24.9,426.0,757.69,584.35
2018,10,25,15,0,825.0,60.0,2.6,24.8,386.0,754.04,583.46
2018,10,25,15,15,795.0,57.0,2.6,24.8,341.0,730.62,567.99
2018,10,25,15,30,765.0,54.0,2.6,24.8,296.0,704.06,549.86
2018,10,25,15,45,719.5,50.0,2.1,23.6,249.0,661.1,518.63
2018,10,25,16,0,674.0,46.0,1.6,22.4,202.0,615.91,483.86
2018,10,25,16,15,600.0,41.0,1.6,21.05,155.5,545.7,431.27
2018,10,25,16,30,526.0,36.0,1.6,19.7,109.0,474.47,373.68
2018,10,25,16,45,378.0,28.0,1.55,18.35,69.5,358.55,267.98
2018,10,25,17,0,230.0,20.0,1.5,17.0,30.0,212.02,0.0
2018,10,25,17,15,115.0,10.0,1.7,16.4,15.0,87.05,0.0
2018,10,25,17,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,6,15,44.5,4.5,1.1,8.0,4.5,0.0,0.0
2018,10,26,6,30,89.0,9.0,1.1,8.5,9.0,7.68,0.0
2018,10,26,6,45,252.0,18.5,1.15,9.0,38.5,15.48,0.0
2018,10,26,7,0,415.0,28.0,1.2,9.5,68.0,23.26,13.89
2018,10,26,7,15,484.0,35.5,1.25,10.2,107.5,29.02,20.14
2018,10,26,7,30,553.0,43.0,1.3,10.9,147.0,34.73,25.63
2018,10,26,7,45,556.5,55.5,1.3,11.55,185.0,43.92,34.05
2018,10,26,8,0,560.0,68.0,1.3,12.2,223.0,52.71,41.95
2018,10,26,8,15,557.5,80.5,1.15,13.1,257.5,61.07,49.24
2018,10,26,8,30,555.0,93.0,1.0,14.0,292.0,69.06,56.05
2018,10,26,8,45,524.5,113.0,0.85,14.85,319.0,80.56,65.8
2018,10,26,9,0,494.0,133.0,0.7,15.7,346.0,92.32,75.58
2018,10,26,9,15,481.0,150.0,0.65,16.5,372.0,101.92,83.37
2018,10,26,9,30,468.0,167.0,0.6,17.3,398.0,111.19,90.76
2018,10,26,9,45,528.0,162.5,0.5,18.1,439.0,112.68,91.46
2018,10,26,10,0,588.0,158.0,0.4,18.9,480.0,151.5,97.57
2018,10,26,10,15,672.5,140.0,0.35,19.6,523.5,188.61,117.62
2018,10,26,10,30,757.0,122.0,0.3,20.3,567.0,234.32,149.77
2018,10,26,10,45,757.5,125.0,0.25,21.0,581.5,283.03,190.24
2018,10,26,11,0,758.0,128.0,0.2,21.7,596.0,330.89,230.33
2018,10,26,11,15,715.0,146.0,0.25,22.25,592.5,374.67,268.16
2018,10,26,11,30,672.0,164.0,0.3,22.8,589.0,413.52,301.0
2018,10,26,11,45,717.5,148.5,0.4,23.35,603.5,458.7,336.9
2018,10,26,12,0,763.0,133.0,0.5,23.9,618.0,505.46,373.44
2018,10,26,12,15,746.0,137.0,0.6,24.25,607.5,537.93,399.53
2018,10,26,12,30,729.0,141.0,0.7,24.6,597.0,567.15,422.78
2018,10,26,12,45,753.0,129.5,0.85,24.95,591.5,603.11,451.08
2018,10,26,13,0,777.0,118.0,1.0,25.3,586.0,636.14,477.03
2018,10,26,13,15,809.0,104.0,1.05,25.45,576.0,671.66,504.01
2018,10,26,13,30,841.0,90.0,1.1,25.6,566.0,705.22,529.43
2018,10,26,13,45,820.5,90.0,1.15,25.8,535.5,714.05,536.44
2018,10,26,14,0,800.0,90.0,1.2,26.0,505.0,718.99,540.87
2018,10,26,14,15,775.5,86.0,1.2,25.9,466.0,712.55,537.76
2018,10,26,14,30,751.0,82.0,1.2,25.8,427.0,702.27,532.19
2018,10,26,14,45,712.5,81.0,1.2,25.7,385.0,680.87,518.89
2018,10,26,15,0,674.0,80.0,1.2,25.6,343.0,660.72,506.4
2018,10,26,15,15,651.0,74.5,1.2,25.6,304.0,640.28,493.17
2018,10,26,15,30,628.0,69.0,1.2,25.6,265.0,617.15,477.51
2018,10,26,15,45,615.5,60.0,0.9,24.6,226.5,595.18,461.13
2018,10,26,16,0,603.0,51.0,0.6,23.6,188.0,570.81,441.26
2018,10,26,16,15,508.0,45.5,0.6,22.8,142.0,486.31,378.11
2018,10,26,16,30,413.0,40.0,0.6,22.0,96.0,402.3,311.63
2018,10,26,16,45,275.0,28.5,0.6,21.2,59.5,282.84,203.92
2018,10,26,17,0,137.0,17.0,0.6,20.4,23.0,110.65,0.0
2018,10,26,17,15,68.5,8.5,0.7,19.75,11.5,7.26,0.0
2018,10,26,17,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,27,6,15,7.0,2.0,1.35,9.45,2.0,0.0,0.0
2018,10,27,6,30,14.0,4.0,1.5,9.9,4.0,3.41,0.0
2018,10,27,6,45,112.5,19.0,1.65,10.3,28.5,14.8,0.0
2018,10,27,7,0,211.0,34.0,1.8,10.7,53.0,26.3,16.05
2018,10,27,7,15,387.0,39.5,1.9,11.35,101.0,32.12,22.7
2018,10,27,7,30,563.0,45.0,2.0,12.0,149.0,36.49,27.02
2018,10,27,7,45,586.0,53.5,2.1,12.6,188.5,42.6,32.68
2018,10,27,8,0,609.0,62.0,2.2,13.2,228.0,48.49,37.98
2018,10,27,8,15,619.5,71.0,2.1,14.0,265.5,54.43,43.16
2018,10,27,8,30,630.0,80.0,2.0,14.8,303.0,60.14,48.0
2018,10,27,8,45,641.0,90.0,1.9,15.55,340.5,66.36,53.22
2018,10,27,9,0,652.0,100.0,1.8,16.3,378.0,72.36,58.15
2018,10,27,9,15,707.5,97.0,1.75,17.05,423.0,69.64,55.46
2018,10,27,9,30,763.0,94.0,1.7,17.8,468.0,73.61,58.58
2018,10,27,9,45,667.5,127.5,1.7,18.55,470.0,91.16,73.32
2018,10,27,10,0,572.0,161.0,1.7,19.3,472.0,149.92,97.69
2018,10,27,10,15,687.5,134.0,1.75,19.9,524.0,184.61,114.74
2018,10,27,10,30,803.0,107.0,1.8,20.5,576.0,234.76,149.77
2018,10,27,10,45,807.0,109.0,1.85,21.1,592.0,285.0,192.67
2018,10,27,11,0,811.0,111.0,1.9,21.7,608.0,334.62,235.91
2018,10,27,11,15,816.5,111.0,1.9,22.3,618.0,382.27,277.17
2018,10,27,11,30,822.0,111.0,1.9,22.9,628.0,428.95,316.81
2018,10,27,11,45,827.5,110.0,1.95,23.5,631.5,473.56,353.99
2018,10,27,12,0,833.0,109.0,2.0,24.1,635.0,516.72,389.06
2018,10,27,12,15,871.0,95.5,2.05,24.35,640.5,562.16,425.56
2018,10,27,12,30,909.0,82.0,2.1,24.6,646.0,608.36,461.98
2018,10,27,12,45,875.0,89.5,2.15,24.9,623.0,631.2,480.51
2018,10,27,13,0,841.0,97.0,2.2,25.2,600.0,653.55,498.14
2018,10,27,13,15,796.5,106.0,2.3,25.15,568.5,662.55,506.79
2018,10,27,13,30,752.0,115.0,2.4,25.1,537.0,669.05,513.39
2018,10,27,13,45,768.5,103.0,2.5,25.1,515.5,687.6,529.46
2018,10,27,14,0,785.0,91.0,2.6,25.1,494.0,706.08,544.3
2018,10,27,14,15,741.5,92.0,2.75,24.85,452.5,690.62,535.51
2018,10,27,14,30,698.0,93.0,2.9,24.6,411.0,675.17,526.87
2018,10,27,14,45,582.5,106.0,3.0,24.3,355.0,610.3,481.51
2018,10,27,15,0,467.0,119.0,3.1,24.0,299.0,533.64,425.05
2018,10,27,15,15,448.5,107.5,3.1,24.0,263.5,510.42,408.83
2018,10,27,15,30,430.0,96.0,3.1,24.0,228.0,485.14,390.17
2018,10,27,15,45,319.5,88.5,3.2,22.8,178.0,391.5,317.74
2018,10,27,16,0,209.0,81.0,3.3,21.6,128.0,281.96,229.86
2018,10,27,16,15,173.5,64.0,3.25,20.55,96.5,235.08,190.83
2018,10,27,16,30,138.0,47.0,3.2,19.5,65.0,188.18,149.83
2018,10,27,16,45,96.0,31.0,3.15,18.45,41.0,137.91,97.8
2018,10,27,17,0,54.0,15.0,3.1,17.4,17.0,50.51,0.0
2018,10,27,17,15,27.0,7.5,3.3,16.7,8.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,10,28,6,15,5.5,1.5,2.6,9.95,1.5,0.0,0.0
2018,10,28,6,30,11.0,3.0,2.8,10.4,3.0,2.56,0.0
2018,10,28,6,45,122.0,17.0,3.05,10.85,27.5,14.51,0.0
2018,10,28,7,0,233.0,31.0,3.3,11.3,52.0,24.1,13.86
2018,10,28,7,15,319.0,41.5,3.4,11.95,88.5,33.72,23.95
2018,10,28,7,30,405.0,52.0,3.5,12.6,125.0,41.63,31.46
2018,10,28,7,45,548.5,52.0,3.6,13.3,181.5,41.23,31.32
2018,10,28,8,0,692.0,52.0,3.7,14.0,238.0,45.09,34.8
2018,10,28,8,15,742.5,53.0,3.8,14.65,285.0,45.75,35.31
2018,10,28,8,30,793.0,54.0,3.9,15.3,332.0,46.61,35.92
2018,10,28,8,45,818.0,56.0,3.95,15.95,373.5,54.11,42.36
2018,10,28,9,0,843.0,58.0,4.0,16.6,415.0,56.2,43.96
2018,10,28,9,15,846.5,63.5,4.0,17.1,448.5,60.41,47.44
2018,10,28,9,30,850.0,69.0,4.0,17.6,482.0,64.45,50.73
2018,10,28,9,45,748.5,102.0,3.95,18.1,483.0,73.73,58.52
2018,10,28,10,0,647.0,135.0,3.9,18.6,484.0,136.56,85.33
2018,10,28,10,15,769.0,105.5,3.95,19.0,538.5,178.54,107.4
2018,10,28,10,30,891.0,76.0,4.0,19.4,593.0,230.75,144.3
2018,10,28,10,45,903.0,74.5,4.0,19.75,611.5,283.21,189.99
2018,10,28,11,0,915.0,73.0,4.0,20.1,630.0,335.5,236.85
2018,10,28,11,15,917.0,73.5,4.05,20.3,639.0,385.66,282.39
2018,10,28,11,30,919.0,74.0,4.1,20.5,648.0,434.29,325.98
2018,10,28,11,45,918.5,74.5,4.2,20.7,649.0,480.1,366.5
2018,10,28,12,0,918.0,75.0,4.3,20.9,650.0,523.78,404.39
2018,10,28,12,15,912.5,76.0,4.35,20.95,643.0,563.0,438.18
2018,10,28,12,30,907.0,77.0,4.4,21.0,636.0,599.39,469.08
2018,10,28,12,45,897.0,78.0,4.5,21.05,620.5,630.13,495.3
2018,10,28,13,0,887.0,79.0,4.6,21.1,605.0,657.55,518.6
2018,10,28,13,15,878.5,78.0,4.6,20.95,583.5,680.48,538.31
2018,10,28,13,30,870.0,77.0,4.6,20.8,562.0,700.01,555.18
2018,10,28,13,45,758.5,101.5,4.65,20.7,509.0,676.07,538.19
2018,10,28,14,0,647.0,126.0,4.7,20.6,456.0,643.01,513.91
2018,10,28,14,15,578.0,131.5,4.7,20.25,411.0,611.61,491.72
2018,10,28,14,30,509.0,137.0,4.7,19.9,366.0,569.1,460.63
2018,10,28,14,45,377.5,142.0,4.75,19.6,303.5,481.89,392.87
2018,10,28,15,0,246.0,147.0,4.8,19.3,241.0,375.17,307.78
2018,10,28,15,15,271.0,126.0,4.8,19.3,218.0,374.74,309.34
2018,10,28,15,30,296.0,105.0,4.8,19.3,195.0,372.18,308.59
2018,10,28,15,45,256.0,92.0,4.65,18.25,160.5,328.21,273.2
2018,10,28,16,0,216.0,79.0,4.5,17.2,126.0,284.11,236.48
2018,10,28,16,15,187.5,62.0,4.4,16.6,95.5,242.43,200.3
2018,10,28,16,30,159.0,45.0,4.3,16.0,65.0,200.39,162.01
2018,10,28,16,45,90.5,28.5,4.15,15.45,39.0,127.24,88.2
2018,10,28,17,0,22.0,12.0,4.0,14.9,13.0,25.53,0.0
2018,10,28,17,15,11.0,6.0,3.85,14.4,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,7.45,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,8.0,4.0,0.0,0.0
2018,10,29,6,45,53.5,17.5,2.05,8.5,21.0,14.94,0.0
2018,10,29,7,0,77.0,31.0,2.2,9.0,38.0,24.08,13.64
2018,10,29,7,15,156.5,46.0,2.4,9.5,70.5,35.48,25.71
2018,10,29,7,30,236.0,61.0,2.6,10.0,103.0,45.76,35.48
2018,10,29,7,45,274.5,74.5,2.75,10.55,137.0,55.13,44.19
2018,10,29,8,0,313.0,88.0,2.9,11.1,171.0,64.23,52.44
2018,10,29,8,15,294.5,107.5,3.0,11.35,197.0,79.15,65.78
2018,10,29,8,30,276.0,127.0,3.1,11.6,223.0,91.48,76.61
2018,10,29,8,45,232.5,151.5,3.15,11.9,239.0,106.08,89.29
2018,10,29,9,0,189.0,176.0,3.2,12.2,255.0,124.4,105.06
2018,10,29,9,15,231.0,188.0,3.45,12.5,293.5,127.23,107.16
2018,10,29,9,30,273.0,200.0,3.7,12.8,332.0,134.34,112.99
2018,10,29,9,45,236.0,219.0,3.95,13.1,338.0,150.91,126.97
2018,10,29,10,0,199.0,238.0,4.2,13.4,344.0,178.79,137.38
2018,10,29,10,15,229.5,246.0,4.3,13.65,374.0,205.18,155.17
2018,10,29,10,30,260.0,254.0,4.4,13.9,404.0,231.22,174.74
2018,10,29,10,45,332.0,247.0,4.5,14.15,444.0,264.82,200.31
2018,10,29,11,0,404.0,240.0,4.6,14.4,484.0,304.96,232.58
2018,10,29,11,15,453.5,228.0,4.6,14.6,506.0,340.84,263.01
2018,10,29,11,30,503.0,216.0,4.6,14.8,528.0,380.47,296.8
2018,10,29,11,45,599.0,184.0,4.6,15.0,556.5,430.22,338.35
2018,10,29,12,0,695.0,152.0,4.6,15.2,585.0,482.44,382.15
2018,10,29,12,15,765.0,128.0,4.6,15.55,600.0,532.51,424.03
2018,10,29,12,30,835.0,104.0,4.6,15.9,615.0,584.42,466.98
2018,10,29,12,45,881.0,88.0,4.6,16.25,616.5,627.61,502.73
2018,10,29,13,0,927.0,72.0,4.6,16.6,618.0,672.66,539.41
2018,10,29,13,15,922.0,70.5,4.5,16.95,597.0,698.35,560.04
2018,10,29,13,30,917.0,69.0,4.4,17.3,576.0,720.69,577.43
2018,10,29,13,45,908.5,67.0,4.3,17.65,547.5,736.52,588.8
2018,10,29,14,0,900.0,65.0,4.2,18.0,519.0,748.74,597.77
2018,10,29,14,15,885.5,62.5,4.1,18.05,484.0,752.24,601.09
2018,10,29,14,30,871.0,60.0,4.0,18.1,449.0,752.02,601.79
2018,10,29,14,45,850.5,58.0,3.85,18.2,409.0,744.24,596.61
2018,10,29,15,0,830.0,56.0,3.7,18.3,369.0,733.04,588.83
2018,10,29,15,15,798.5,53.0,3.7,18.3,324.5,716.27,577.42
2018,10,29,15,30,767.0,50.0,3.7,18.3,280.0,688.92,557.44
2018,10,29,15,45,720.5,46.5,3.05,17.7,233.5,646.51,523.79
2018,10,29,16,0,674.0,43.0,2.4,17.1,187.0,601.9,486.51
2018,10,29,16,15,597.5,37.5,2.15,15.95,141.5,530.38,428.53
2018,10,29,16,30,521.0,32.0,1.9,14.8,96.0,458.18,365.19
2018,10,29,16,45,356.0,23.5,1.65,13.65,58.5,325.94,222.08
2018,10,29,17,0,191.0,15.0,1.4,12.5,21.0,144.87,0.0
2018,10,29,17,15,95.5,7.5,1.5,12.15,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.35,8.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,10,30,6,15,39.5,3.5,3.1,6.8,3.0,0.0,0.0
2018,10,30,6,30,79.0,7.0,3.3,7.2,6.0,0.0,0.0
2018,10,30,6,45,268.5,16.5,3.45,7.55,34.5,14.08,0.0
2018,10,30,7,0,458.0,26.0,3.6,7.9,63.0,23.89,13.07
2018,10,30,7,15,558.5,31.0,3.9,8.65,107.0,28.0,19.11
2018,10,30,7,30,659.0,36.0,4.2,9.4,151.0,32.35,23.48
2018,10,30,7,45,716.0,40.5,4.45,10.15,199.0,36.14,27.1
2018,10,30,8,0,773.0,45.0,4.7,10.9,247.0,39.97,30.6
2018,10,30,8,15,809.0,47.5,4.85,11.65,293.0,46.59,36.5
2018,10,30,8,30,845.0,50.0,5.0,12.4,339.0,49.41,38.87
2018,10,30,8,45,868.5,52.5,5.2,13.15,382.0,52.02,41.0
2018,10,30,9,0,892.0,55.0,5.4,13.9,425.0,54.55,43.01
2018,10,30,9,15,908.0,57.0,5.4,14.55,462.5,56.54,44.54
2018,10,30,9,30,924.0,59.0,5.4,15.2,500.0,58.46,46.0
2018,10,30,9,45,934.5,60.5,5.4,15.9,531.5,59.88,47.01
2018,10,30,10,0,945.0,62.0,5.4,16.6,563.0,115.16,59.99
2018,10,30,10,15,953.5,62.5,5.45,17.15,587.5,171.99,95.49
2018,10,30,10,30,962.0,63.0,5.5,17.7,612.0,228.77,140.86
2018,10,30,10,45,967.5,63.5,5.5,18.25,629.5,284.57,190.04
2018,10,30,11,0,973.0,64.0,5.5,18.8,647.0,339.55,240.02
2018,10,30,11,15,976.5,64.0,5.55,19.15,657.0,392.34,288.51
2018,10,30,11,30,980.0,64.0,5.6,19.5,667.0,443.62,335.06
2018,10,30,11,45,981.5,63.5,5.65,19.85,668.5,491.84,378.21
2018,10,30,12,0,983.0,63.0,5.7,20.2,670.0,537.9,418.6
2018,10,30,12,15,980.5,63.5,5.7,20.45,664.0,580.52,455.39
2018,10,30,12,30,978.0,64.0,5.7,20.7,658.0,620.36,489.14
2018,10,30,12,45,972.5,64.5,5.7,20.9,644.0,655.48,518.67
2018,10,30,13,0,967.0,65.0,5.7,21.1,630.0,687.35,545.15
2018,10,30,13,15,960.5,64.0,5.7,21.2,608.0,713.56,567.2
2018,10,30,13,30,954.0,63.0,5.7,21.3,586.0,736.22,585.76
2018,10,30,13,45,944.0,61.5,5.7,21.4,557.0,752.23,598.39
2018,10,30,14,0,934.0,60.0,5.7,21.5,528.0,764.47,608.38
2018,10,30,14,15,912.5,59.0,5.6,21.4,490.0,764.99,609.84
2018,10,30,14,30,891.0,58.0,5.5,21.3,452.0,761.61,608.52
2018,10,30,14,45,869.5,56.5,5.4,21.25,411.5,753.88,603.85
2018,10,30,15,0,848.0,55.0,5.3,21.2,371.0,742.71,596.5
2018,10,30,15,15,737.5,60.5,5.3,21.2,311.0,675.68,546.74
2018,10,30,15,30,627.0,66.0,5.3,21.2,251.0,603.19,491.58
2018,10,30,15,45,605.5,56.0,4.55,20.25,210.0,573.08,467.47
2018,10,30,16,0,584.0,46.0,3.8,19.3,169.0,534.43,435.25
