Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,5.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,5.1,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,4.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,10,6,45,32.0,7.5,1.05,2.85,9.0,6.4,0.0
2018,11,10,7,0,64.0,15.0,1.1,2.6,18.0,12.0,0.0
2018,11,10,7,15,140.5,33.0,1.15,3.0,49.0,25.37,15.61
2018,11,10,7,30,217.0,51.0,1.2,3.4,80.0,38.79,29.45
2018,11,10,7,45,270.5,66.0,1.2,3.85,116.0,49.6,39.92
2018,11,10,8,0,324.0,81.0,1.2,4.3,152.0,60.15,49.91
2018,11,10,8,15,376.5,95.0,1.4,4.9,194.5,69.74,58.77
2018,11,10,8,30,429.0,109.0,1.6,5.5,237.0,79.12,67.23
2018,11,10,8,45,477.0,119.0,1.75,6.1,280.5,85.54,72.83
2018,11,10,9,0,525.0,129.0,1.9,6.7,324.0,91.85,78.25
2018,11,10,9,15,508.5,137.5,1.85,7.4,341.5,96.33,81.89
2018,11,10,9,30,492.0,146.0,1.8,8.1,359.0,100.67,85.35
2018,11,10,9,45,564.5,148.5,1.75,8.8,409.5,102.25,86.34
2018,11,10,10,0,637.0,151.0,1.7,9.5,460.0,126.47,89.8
2018,11,10,10,15,655.0,154.0,1.7,10.25,485.0,170.9,112.73
2018,11,10,10,30,673.0,157.0,1.7,11.0,510.0,216.99,146.06
2018,11,10,10,45,675.5,159.0,1.7,11.75,523.0,260.53,182.48
2018,11,10,11,0,678.0,161.0,1.7,12.5,536.0,303.56,220.27
2018,11,10,11,15,691.5,161.0,1.75,13.0,549.0,347.65,259.19
2018,11,10,11,30,705.0,161.0,1.8,13.5,562.0,391.85,297.92
2018,11,10,11,45,710.0,160.5,1.9,14.0,565.0,432.07,333.22
2018,11,10,12,0,715.0,160.0,2.0,14.5,568.0,471.09,366.86
2018,11,10,12,15,680.5,169.5,2.0,14.65,554.5,498.23,390.97
2018,11,10,12,30,646.0,179.0,2.0,14.8,541.0,520.82,410.8
2018,11,10,12,45,596.5,189.5,2.0,15.0,517.5,527.87,418.16
2018,11,10,13,0,547.0,200.0,2.0,15.2,494.0,534.12,424.34
2018,11,10,13,15,538.5,194.5,1.9,15.25,475.0,546.16,434.83
2018,11,10,13,30,530.0,189.0,1.8,15.3,456.0,555.63,443.11
2018,11,10,13,45,518.0,181.0,1.75,15.35,430.0,557.69,445.93
2018,11,10,14,0,506.0,173.0,1.7,15.4,404.0,556.99,446.62
2018,11,10,14,15,485.5,163.5,1.45,15.05,371.5,546.03,438.98
2018,11,10,14,30,465.0,154.0,1.2,14.7,339.0,532.26,428.97
2018,11,10,14,45,438.5,142.0,1.0,14.35,302.5,508.78,411.56
2018,11,10,15,0,412.0,130.0,0.8,14.0,266.0,482.81,391.84
2018,11,10,15,15,372.0,115.5,0.8,14.0,226.0,441.82,360.72
2018,11,10,15,30,332.0,101.0,0.8,14.0,186.0,399.0,327.17
2018,11,10,15,45,283.0,84.0,0.8,12.8,146.5,331.17,273.88
2018,11,10,16,0,234.0,67.0,0.8,11.6,107.0,276.72,228.8
2018,11,10,16,15,173.5,48.0,0.8,11.25,72.5,210.06,170.61
2018,11,10,16,30,113.0,29.0,0.8,10.9,38.0,140.33,100.74
2018,11,10,16,45,62.0,16.0,0.85,10.6,20.5,55.41,0.0
2018,11,10,17,0,11.0,3.0,0.9,10.3,3.0,2.56,0.0
2018,11,10,17,15,5.5,1.5,0.9,10.1,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,2.45,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,1.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.3,1.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,1.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.5,1.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,11,11,6,45,76.5,9.5,2.8,2.3,12.5,8.11,0.0
2018,11,11,7,0,153.0,19.0,2.9,2.6,25.0,16.22,0.0
2018,11,11,7,15,286.0,31.5,3.15,3.5,62.0,26.38,15.95
2018,11,11,7,30,419.0,44.0,3.4,4.4,99.0,36.53,27.16
2018,11,11,7,45,504.0,52.5,3.7,5.3,143.5,42.83,33.44
2018,11,11,8,0,589.0,61.0,4.0,6.2,188.0,49.14,39.44
2018,11,11,8,15,644.0,67.0,4.0,7.05,233.5,53.18,43.18
2018,11,11,8,30,699.0,73.0,4.0,7.9,279.0,57.24,46.78
2018,11,11,8,45,739.0,76.0,3.95,8.75,322.0,58.87,48.06
2018,11,11,9,0,779.0,79.0,3.9,9.6,365.0,66.09,54.34
2018,11,11,9,15,795.5,84.5,3.75,10.4,401.5,69.74,57.32
2018,11,11,9,30,812.0,90.0,3.6,11.2,438.0,73.34,60.22
2018,11,11,9,45,819.5,95.0,3.45,12.0,467.5,76.39,62.6
2018,11,11,10,0,827.0,100.0,3.3,12.8,497.0,101.24,65.26
2018,11,11,10,15,815.0,105.5,3.15,13.4,513.0,153.93,91.83
2018,11,11,10,30,803.0,111.0,3.0,14.0,529.0,199.29,124.84
2018,11,11,10,45,748.0,123.5,2.85,14.6,522.5,245.46,166.12
2018,11,11,11,0,693.0,136.0,2.7,15.2,516.0,285.39,203.98
2018,11,11,11,15,731.0,131.5,2.65,15.6,538.5,333.41,245.59
2018,11,11,11,30,769.0,127.0,2.6,16.0,561.0,383.62,288.92
2018,11,11,11,45,711.5,137.0,2.6,16.35,539.5,410.24,315.05
2018,11,11,12,0,654.0,147.0,2.6,16.7,518.0,430.44,334.93
2018,11,11,12,15,638.0,150.0,2.6,16.9,509.0,458.21,359.53
2018,11,11,12,30,622.0,153.0,2.6,17.1,500.0,483.05,381.14
2018,11,11,12,45,628.0,151.0,2.6,17.25,494.0,512.6,405.95
2018,11,11,13,0,634.0,149.0,2.6,17.4,488.0,540.49,429.07
2018,11,11,13,15,751.0,121.5,2.55,17.45,508.0,610.39,484.45
2018,11,11,13,30,868.0,94.0,2.5,17.5,528.0,679.78,538.63
2018,11,11,13,45,855.5,91.5,2.45,17.55,499.5,692.55,549.4
2018,11,11,14,0,843.0,89.0,2.4,17.6,471.0,701.63,557.68
2018,11,11,14,15,824.0,86.0,2.25,17.4,436.0,701.9,559.12
2018,11,11,14,30,805.0,83.0,2.1,17.2,401.0,698.36,557.11
2018,11,11,14,45,777.5,78.5,1.95,17.05,360.5,683.3,546.39
2018,11,11,15,0,750.0,74.0,1.8,16.9,320.0,670.2,536.9
2018,11,11,15,15,708.0,69.0,1.8,16.9,276.0,637.79,513.17
2018,11,11,15,30,666.0,64.0,1.8,16.9,232.0,602.44,486.28
2018,11,11,15,45,602.5,57.0,1.4,15.0,186.5,546.48,443.01
2018,11,11,16,0,539.0,50.0,1.0,13.1,141.0,488.73,395.61
2018,11,11,16,15,435.0,40.5,1.05,12.5,99.0,398.63,319.72
2018,11,11,16,30,331.0,31.0,1.1,11.9,57.0,305.01,215.61
2018,11,11,16,45,188.0,18.5,1.15,11.3,31.0,141.86,0.0
2018,11,11,17,0,45.0,6.0,1.2,10.7,5.0,0.0,0.0
2018,11,11,17,15,22.5,3.0,1.25,10.4,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,1.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,1.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,6,45,80.5,9.0,1.6,1.65,12.0,0.0,0.0
2018,11,12,7,0,161.0,18.0,1.6,1.9,24.0,15.36,0.0
2018,11,12,7,15,293.5,30.0,1.65,3.1,60.0,25.13,14.49
2018,11,12,7,30,426.0,42.0,1.7,4.3,96.0,34.88,25.65
2018,11,12,7,45,505.0,51.0,1.75,5.5,140.0,41.66,32.34
2018,11,12,8,0,584.0,60.0,1.8,6.7,184.0,48.39,38.69
2018,11,12,8,15,635.0,66.0,1.95,7.6,228.0,52.42,42.4
2018,11,12,8,30,686.0,72.0,2.1,8.5,272.0,56.45,45.97
2018,11,12,8,45,719.5,77.5,2.2,9.4,314.0,59.93,48.92
2018,11,12,9,0,753.0,83.0,2.3,10.3,356.0,63.39,51.77
2018,11,12,9,15,764.5,89.5,2.25,11.0,391.0,67.29,55.01
2018,11,12,9,30,776.0,96.0,2.2,11.7,426.0,71.11,58.13
2018,11,12,9,45,776.5,104.5,2.15,12.35,454.5,76.13,62.3
2018,11,12,10,0,777.0,113.0,2.1,13.0,483.0,99.89,66.2
2018,11,12,10,15,791.0,115.0,2.1,13.55,508.0,150.35,90.12
2018,11,12,10,30,805.0,117.0,2.1,14.1,533.0,201.73,126.52
2018,11,12,10,45,814.5,118.0,2.05,14.65,550.5,252.11,168.12
2018,11,12,11,0,824.0,119.0,2.0,15.2,568.0,302.41,212.07
2018,11,12,11,15,829.5,119.5,1.95,15.75,578.0,350.78,255.12
2018,11,12,11,30,835.0,120.0,1.9,16.3,588.0,400.82,298.94
2018,11,12,11,45,837.5,120.0,1.9,16.8,590.5,444.69,337.3
2018,11,12,12,0,840.0,120.0,1.9,17.3,593.0,486.9,373.41
2018,11,12,12,15,826.0,123.0,1.8,17.65,584.0,521.69,402.85
2018,11,12,12,30,812.0,126.0,1.7,18.0,575.0,554.45,429.73
2018,11,12,12,45,789.5,129.5,1.65,18.3,557.5,579.72,450.53
2018,11,12,13,0,767.0,133.0,1.6,18.6,540.0,601.13,467.86
2018,11,12,13,15,757.5,130.5,1.5,18.65,519.5,620.8,483.74
2018,11,12,13,30,748.0,128.0,1.4,18.7,499.0,637.25,496.87
2018,11,12,13,45,734.5,123.5,1.35,18.75,471.0,645.71,504.39
2018,11,12,14,0,721.0,119.0,1.3,18.8,443.0,650.71,509.29
2018,11,12,14,15,698.5,114.0,1.15,18.5,408.5,645.41,506.35
2018,11,12,14,30,676.0,109.0,1.0,18.2,374.0,636.51,500.61
2018,11,12,14,45,645.0,102.5,0.85,17.9,334.5,616.41,486.4
2018,11,12,15,0,614.0,96.0,0.7,17.6,295.0,592.91,469.29
2018,11,12,15,15,568.0,88.0,0.7,17.6,252.5,553.74,440.91
2018,11,12,15,30,522.0,80.0,0.7,17.6,210.0,511.66,409.27
2018,11,12,15,45,457.0,69.5,0.85,15.95,167.0,451.06,365.05
2018,11,12,16,0,392.0,59.0,1.0,14.3,124.0,391.5,318.25
2018,11,12,16,15,297.5,44.5,1.0,13.75,85.0,306.48,245.34
2018,11,12,16,30,203.0,30.0,1.0,13.2,46.0,217.83,148.55
2018,11,12,16,45,112.0,17.0,1.05,12.7,25.0,89.3,0.0
2018,11,12,17,0,21.0,4.0,1.1,12.2,4.0,0.0,0.0
2018,11,12,17,15,10.5,2.0,1.1,11.85,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,8.45,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,8.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,8.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,13,6,45,6.0,5.5,1.2,4.4,5.5,0.0,0.0
2018,11,13,7,0,12.0,11.0,1.2,4.4,11.0,9.39,0.0
2018,11,13,7,15,6.0,23.5,1.15,4.8,23.5,19.21,9.2
2018,11,13,7,30,0.0,36.0,1.1,5.2,36.0,29.2,20.43
2018,11,13,7,45,0.5,52.5,1.1,5.6,52.5,41.99,32.62
2018,11,13,8,0,1.0,69.0,1.1,6.0,69.0,54.66,44.5
2018,11,13,8,15,8.5,86.5,1.45,6.7,89.0,67.92,56.67
2018,11,13,8,30,16.0,104.0,1.8,7.4,109.0,81.04,68.48
2018,11,13,8,45,21.0,120.0,2.1,8.1,127.0,93.01,79.05
2018,11,13,9,0,26.0,136.0,2.4,8.8,145.0,101.19,86.06
2018,11,13,9,15,29.5,147.0,2.4,9.5,158.5,109.01,92.62
2018,11,13,9,30,33.0,158.0,2.4,10.2,172.0,116.66,98.93
2018,11,13,9,45,41.0,167.5,2.35,10.9,186.0,123.31,104.3
2018,11,13,10,0,49.0,177.0,2.3,11.6,200.0,131.78,105.56
2018,11,13,10,15,57.0,194.0,2.25,12.2,222.0,149.41,118.31
2018,11,13,10,30,65.0,211.0,2.2,12.8,244.0,168.39,132.73
2018,11,13,10,45,59.0,215.5,2.2,13.35,246.5,177.56,140.16
2018,11,13,11,0,53.0,220.0,2.2,13.9,249.0,185.94,147.11
2018,11,13,11,15,52.0,227.5,2.15,14.05,256.0,197.33,156.56
2018,11,13,11,30,51.0,235.0,2.1,14.2,263.0,208.78,166.03
2018,11,13,11,45,88.5,243.0,2.05,14.35,292.0,235.83,187.5
2018,11,13,12,0,126.0,251.0,2.0,14.5,321.0,270.86,215.59
2018,11,13,12,15,79.5,232.5,1.9,14.4,276.5,237.56,189.78
2018,11,13,12,30,33.0,214.0,1.8,14.3,232.0,203.64,162.92
2018,11,13,12,45,33.0,208.0,1.65,14.25,225.5,202.42,162.28
2018,11,13,13,0,33.0,202.0,1.5,14.2,219.0,200.98,161.37
2018,11,13,13,15,77.0,202.5,1.35,14.05,241.0,232.83,188.13
2018,11,13,13,30,121.0,203.0,1.2,13.9,263.0,278.65,225.86
2018,11,13,13,45,151.0,197.0,1.0,13.7,267.5,300.24,243.79
2018,11,13,14,0,181.0,191.0,0.8,13.5,272.0,322.78,262.44
2018,11,13,14,15,255.5,166.5,0.75,13.1,271.0,369.46,301.51
2018,11,13,14,30,330.0,142.0,0.7,12.7,270.0,402.83,329.95
2018,11,13,14,45,338.5,126.0,0.65,12.3,246.0,398.07,327.41
2018,11,13,15,0,347.0,110.0,0.6,11.9,222.0,408.01,336.16
2018,11,13,15,15,349.0,95.0,0.6,11.9,194.0,396.56,327.64
2018,11,13,15,30,351.0,80.0,0.6,11.9,166.0,383.16,317.06
2018,11,13,15,45,314.0,67.0,0.75,11.1,132.5,342.49,284.66
2018,11,13,16,0,277.0,54.0,0.9,10.3,99.0,301.11,249.71
2018,11,13,16,15,214.5,41.0,0.95,9.95,69.0,242.08,196.41
2018,11,13,16,30,152.0,28.0,1.0,9.6,39.0,177.6,118.18
2018,11,13,16,45,84.0,15.0,1.05,9.25,20.5,68.66,0.0
2018,11,13,17,0,16.0,2.0,1.1,8.9,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.1,8.65,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,11,14,6,45,26.0,5.5,1.3,0.45,6.5,0.0,0.0
2018,11,14,7,0,52.0,11.0,1.3,0.5,13.0,9.39,0.0
2018,11,14,7,15,127.5,28.5,1.3,1.25,41.5,22.0,10.87
2018,11,14,7,30,203.0,46.0,1.3,2.0,70.0,35.14,25.95
2018,11,14,7,45,264.5,63.0,1.3,2.8,108.5,47.56,38.01
2018,11,14,8,0,326.0,80.0,1.3,3.6,147.0,59.69,49.5
2018,11,14,8,15,374.0,94.5,1.45,4.35,188.0,69.67,58.77
2018,11,14,8,30,422.0,109.0,1.6,5.1,229.0,79.42,67.6
2018,11,14,8,45,456.5,120.5,1.8,5.85,267.5,86.77,74.06
2018,11,14,9,0,491.0,132.0,2.0,6.6,306.0,93.96,80.25
2018,11,14,9,15,540.5,134.5,2.0,7.4,344.5,95.2,80.96
2018,11,14,9,30,590.0,137.0,2.0,8.2,383.0,96.54,81.75
2018,11,14,9,45,641.0,134.0,1.95,9.0,419.0,96.49,81.28
2018,11,14,10,0,692.0,131.0,1.9,9.8,455.0,106.16,76.31
2018,11,14,10,15,694.0,131.5,2.05,10.7,470.5,149.81,95.42
2018,11,14,10,30,696.0,132.0,2.2,11.6,486.0,193.18,125.76
2018,11,14,10,45,713.0,133.5,2.35,12.5,506.5,239.73,163.63
2018,11,14,11,0,730.0,135.0,2.5,13.4,527.0,287.19,204.68
2018,11,14,11,15,749.0,135.0,2.55,14.0,543.5,334.65,246.59
2018,11,14,11,30,768.0,135.0,2.6,14.6,560.0,382.62,288.79
2018,11,14,11,45,772.0,134.5,2.6,15.15,562.5,424.57,325.93
2018,11,14,12,0,776.0,134.0,2.6,15.7,565.0,465.1,361.11
2018,11,14,12,15,755.5,139.0,2.6,16.05,555.0,497.43,389.49
2018,11,14,12,30,735.0,144.0,2.6,16.4,545.0,526.26,414.32
2018,11,14,12,45,705.0,149.0,2.55,16.7,526.0,546.32,431.71
2018,11,14,13,0,675.0,154.0,2.5,17.0,507.0,562.14,445.32
2018,11,14,13,15,665.0,150.0,2.45,17.05,486.5,577.67,458.96
2018,11,14,13,30,655.0,146.0,2.4,17.1,466.0,590.13,470.02
2018,11,14,13,45,641.0,140.5,2.3,17.15,439.5,595.42,475.31
2018,11,14,14,0,627.0,135.0,2.2,17.2,413.0,597.41,477.99
2018,11,14,14,15,604.0,129.0,1.9,16.8,380.0,589.4,472.76
2018,11,14,14,30,581.0,123.0,1.6,16.4,347.0,573.67,461.52
2018,11,14,14,45,549.0,114.5,1.35,16.05,309.0,550.83,444.58
2018,11,14,15,0,517.0,106.0,1.1,15.7,271.0,525.26,425.03
2018,11,14,15,15,469.0,95.5,1.1,15.7,229.0,483.28,393.19
2018,11,14,15,30,421.0,85.0,1.1,15.7,187.0,439.4,358.74
2018,11,14,15,45,364.0,72.0,1.05,14.1,147.5,384.52,315.75
2018,11,14,16,0,307.0,59.0,1.0,12.5,108.0,329.21,270.0
2018,11,14,16,15,226.5,43.0,1.0,12.15,73.0,253.59,203.36
2018,11,14,16,30,146.0,27.0,1.0,11.8,38.0,170.25,107.56
2018,11,14,16,45,77.0,14.5,0.95,11.4,20.0,63.37,0.0
2018,11,14,17,0,8.0,2.0,0.9,11.0,2.0,0.0,0.0
2018,11,14,17,15,4.0,1.0,0.8,10.95,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.1,10.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.2,10.1,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.5,1.35,1.4,6.0,0.0,0.0
2018,11,15,7,0,45.0,11.0,1.3,1.3,12.0,9.39,0.0
2018,11,15,7,15,119.0,27.5,1.35,2.0,39.0,21.23,9.41
2018,11,15,7,30,193.0,44.0,1.4,2.7,66.0,33.63,24.41
2018,11,15,7,45,259.5,60.0,1.5,3.4,104.0,45.37,35.86
2018,11,15,8,0,326.0,76.0,1.6,4.1,142.0,56.85,46.76
2018,11,15,8,15,314.5,90.5,1.75,4.7,166.0,66.48,55.75
2018,11,15,8,30,303.0,105.0,1.9,5.3,190.0,77.44,65.75
2018,11,15,8,45,336.5,117.0,2.1,5.95,224.5,83.35,70.94
2018,11,15,9,0,370.0,129.0,2.3,6.6,259.0,90.8,77.42
2018,11,15,9,15,438.5,135.0,2.3,7.3,305.0,94.5,80.4
2018,11,15,9,30,507.0,141.0,2.3,8.0,351.0,98.27,83.4
2018,11,15,9,45,547.5,144.5,2.3,8.65,386.0,100.14,84.68
2018,11,15,10,0,588.0,148.0,2.3,9.3,421.0,111.44,83.54
2018,11,15,10,15,616.0,150.0,2.35,10.0,449.0,155.46,103.88
2018,11,15,10,30,644.0,152.0,2.4,10.7,477.0,199.41,133.8
2018,11,15,10,45,669.0,151.5,2.4,11.4,499.0,243.31,168.98
2018,11,15,11,0,694.0,151.0,2.4,12.1,521.0,289.02,208.12
2018,11,15,11,15,702.0,151.0,2.4,12.6,531.0,331.67,246.4
2018,11,15,11,30,710.0,151.0,2.4,13.1,541.0,373.88,284.18
2018,11,15,11,45,715.5,150.0,2.35,13.55,544.0,413.59,319.43
2018,11,15,12,0,721.0,149.0,2.3,14.0,547.0,452.14,352.97
2018,11,15,12,15,691.5,157.0,2.25,14.2,535.5,480.82,378.56
2018,11,15,12,30,662.0,165.0,2.2,14.4,524.0,505.4,400.11
2018,11,15,12,45,619.5,174.0,2.15,14.55,503.5,515.55,410.08
2018,11,15,13,0,577.0,183.0,2.1,14.7,483.0,525.72,419.44
2018,11,15,13,15,567.5,178.0,2.1,14.8,463.5,538.22,430.81
2018,11,15,13,30,558.0,173.0,2.1,14.9,444.0,548.06,439.93
2018,11,15,13,45,544.5,166.0,2.05,14.95,418.0,550.62,443.26
2018,11,15,14,0,531.0,159.0,2.0,15.0,392.0,550.35,444.34
2018,11,15,14,15,509.5,150.0,1.75,14.65,360.0,539.7,437.08
2018,11,15,14,30,488.0,141.0,1.5,14.3,328.0,526.19,427.39
2018,11,15,14,45,460.0,130.5,1.25,13.95,292.0,503.73,410.42
2018,11,15,15,0,432.0,120.0,1.0,13.6,256.0,478.8,391.05
2018,11,15,15,15,389.0,107.0,1.0,13.6,216.5,437.96,359.51
2018,11,15,15,30,346.0,94.0,1.0,13.6,177.0,395.35,325.5
2018,11,15,15,45,293.5,77.5,1.0,12.0,138.0,340.33,281.8
2018,11,15,16,0,241.0,61.0,1.0,10.4,99.0,284.68,235.28
2018,11,15,16,15,174.5,43.0,1.05,10.0,66.0,217.23,174.88
2018,11,15,16,30,108.0,25.0,1.1,9.6,33.0,139.37,83.73
2018,11,15,16,45,57.0,13.0,1.1,9.2,17.0,48.7,0.0
2018,11,15,17,0,6.0,1.0,1.1,8.8,1.0,0.0,0.0
2018,11,15,17,15,3.0,0.5,1.05,8.55,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,11,16,6,45,32.0,5.5,1.3,0.15,6.5,0.0,0.0
2018,11,16,7,0,64.0,11.0,1.3,0.2,13.0,9.39,0.0
2018,11,16,7,15,160.0,26.5,1.4,1.15,42.0,20.57,7.94
2018,11,16,7,30,256.0,42.0,1.5,2.1,71.0,32.36,23.22
2018,11,16,7,45,333.0,55.5,1.6,3.0,110.5,42.42,33.18
2018,11,16,8,0,410.0,69.0,1.7,3.9,150.0,52.31,42.6
2018,11,16,8,15,465.0,78.5,1.8,4.6,191.0,59.04,48.94
2018,11,16,8,30,520.0,88.0,1.9,5.3,232.0,68.72,57.78
2018,11,16,8,45,559.5,95.5,2.0,6.0,271.5,73.3,61.8
2018,11,16,9,0,599.0,103.0,2.1,6.7,311.0,77.87,65.7
2018,11,16,9,15,605.5,113.5,2.1,7.45,343.0,84.4,71.29
2018,11,16,9,30,612.0,124.0,2.1,8.2,375.0,90.81,76.68
2018,11,16,9,45,603.0,137.0,2.1,8.95,399.5,96.12,81.03
2018,11,16,10,0,594.0,150.0,2.1,9.7,424.0,111.11,84.3
2018,11,16,10,15,611.5,154.0,2.1,10.3,448.5,153.52,102.77
2018,11,16,10,30,629.0,158.0,2.1,10.9,473.0,200.17,135.03
2018,11,16,10,45,641.5,160.0,2.1,11.5,490.5,242.83,169.44
2018,11,16,11,0,654.0,162.0,2.1,12.1,508.0,286.11,206.79
2018,11,16,11,15,662.0,161.5,2.05,12.55,517.0,326.45,242.8
2018,11,16,11,30,670.0,161.0,2.0,13.0,526.0,366.42,278.42
2018,11,16,11,45,674.5,160.0,1.95,13.45,528.5,404.03,311.69
2018,11,16,12,0,679.0,159.0,1.9,13.9,531.0,440.49,343.3
2018,11,16,12,15,688.5,154.0,1.85,14.15,528.0,474.43,372.48
2018,11,16,12,30,698.0,149.0,1.8,14.4,525.0,507.06,400.01
2018,11,16,12,45,707.0,142.0,1.75,14.7,515.0,536.03,424.15
2018,11,16,13,0,716.0,135.0,1.7,15.0,505.0,563.11,446.39
2018,11,16,13,15,706.0,131.5,1.6,15.15,484.5,580.07,460.5
2018,11,16,13,30,696.0,128.0,1.5,15.3,464.0,593.92,471.98
2018,11,16,13,45,680.5,124.5,1.4,15.4,437.5,601.03,478.24
2018,11,16,14,0,665.0,121.0,1.3,15.5,411.0,604.78,481.82
2018,11,16,14,15,642.0,115.5,1.2,15.3,378.0,598.01,477.94
2018,11,16,14,30,619.0,110.0,1.1,15.1,345.0,587.78,471.34
2018,11,16,14,45,587.5,103.0,0.95,14.9,307.5,566.69,455.86
2018,11,16,15,0,556.0,96.0,0.8,14.7,270.0,542.35,437.51
2018,11,16,15,15,509.5,87.5,0.8,14.7,229.5,499.44,405.31
2018,11,16,15,30,463.0,79.0,0.8,14.7,189.0,459.27,373.91
2018,11,16,15,45,399.5,67.5,0.75,13.45,148.5,401.71,328.48
2018,11,16,16,0,336.0,56.0,0.7,12.2,108.0,343.87,280.42
2018,11,16,16,15,248.0,41.0,0.7,11.9,72.5,264.67,210.46
2018,11,16,16,30,160.0,26.0,0.7,11.6,37.0,175.33,99.26
2018,11,16,16,45,84.5,13.5,0.7,11.3,19.0,67.05,0.0
2018,11,16,17,0,9.0,1.0,0.7,11.0,1.0,0.0,0.0
2018,11,16,17,15,4.5,0.5,0.75,10.75,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,6.15,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.3,5.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.25,5.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,5.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.3,5.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,5.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,4.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.55,4.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,3.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,11,17,6,45,37.0,5.5,0.6,3.15,6.5,0.0,0.0
2018,11,17,7,0,74.0,11.0,0.6,3.1,13.0,9.39,0.0
2018,11,17,7,15,183.0,25.0,0.6,3.5,42.0,19.48,5.88
2018,11,17,7,30,292.0,39.0,0.6,3.9,71.0,30.24,21.09
2018,11,17,7,45,374.0,50.5,0.6,4.35,111.0,41.28,31.97
2018,11,17,8,0,456.0,62.0,0.6,4.8,151.0,50.04,40.39
2018,11,17,8,15,490.5,72.5,0.65,5.35,188.5,57.49,47.4
2018,11,17,8,30,525.0,83.0,0.7,5.9,226.0,64.76,54.04
2018,11,17,8,45,587.0,87.0,0.75,6.45,270.0,66.84,55.82
2018,11,17,9,0,649.0,91.0,0.8,7.0,314.0,69.09,57.68
2018,11,17,9,15,691.0,91.5,0.85,7.85,352.0,68.62,56.96
2018,11,17,9,30,733.0,92.0,0.9,8.7,390.0,68.38,56.44
2018,11,17,9,45,770.5,90.5,0.9,9.55,424.0,66.86,54.78
2018,11,17,10,0,808.0,89.0,0.9,10.4,458.0,78.57,64.89
2018,11,17,10,15,820.5,91.0,0.9,11.1,482.5,129.02,75.0
2018,11,17,10,30,833.0,93.0,0.9,11.8,507.0,180.18,108.86
2018,11,17,10,45,841.5,94.0,0.85,12.55,524.5,230.26,149.06
2018,11,17,11,0,850.0,95.0,0.8,13.3,542.0,280.12,192.06
2018,11,17,11,15,854.5,96.0,0.75,13.7,552.0,328.39,234.94
2018,11,17,11,30,859.0,97.0,0.7,14.1,562.0,375.59,276.58
2018,11,17,11,45,860.0,97.0,0.65,14.55,564.0,419.29,314.6
2018,11,17,12,0,861.0,97.0,0.6,15.0,566.0,461.17,350.07
2018,11,17,12,15,831.0,105.5,0.6,15.2,554.5,494.63,379.0
2018,11,17,12,30,801.0,114.0,0.6,15.4,543.0,523.76,403.73
2018,11,17,12,45,757.5,124.5,0.55,15.6,522.5,544.19,420.74
2018,11,17,13,0,714.0,135.0,0.5,15.8,502.0,559.5,433.31
2018,11,17,13,15,703.0,132.5,0.55,15.85,481.5,576.8,448.48
2018,11,17,13,30,692.0,130.0,0.6,15.9,461.0,590.97,461.09
2018,11,17,13,45,676.0,126.0,0.65,15.95,434.5,597.23,467.84
2018,11,17,14,0,660.0,122.0,0.7,16.0,408.0,600.1,472.06
2018,11,17,14,15,636.5,116.5,0.7,15.8,375.0,592.99,468.74
2018,11,17,14,30,613.0,111.0,0.7,15.6,342.0,582.41,462.76
2018,11,17,14,45,580.0,104.0,0.7,15.4,304.5,560.28,447.89
2018,11,17,15,0,547.0,97.0,0.7,15.2,267.0,534.89,430.11
2018,11,17,15,15,500.5,88.5,0.7,15.2,227.0,492.75,398.54
2018,11,17,15,30,454.0,80.0,0.7,15.2,187.0,452.83,367.36
2018,11,17,15,45,389.0,68.5,0.8,13.55,146.5,394.58,322.73
2018,11,17,16,0,324.0,57.0,0.9,11.9,106.0,336.15,274.97
2018,11,17,16,15,236.0,41.5,1.0,11.1,71.0,256.94,204.84
2018,11,17,16,30,148.0,26.0,1.1,10.3,36.0,166.03,87.94
2018,11,17,16,45,77.5,13.5,1.15,9.55,18.5,62.26,0.0
2018,11,17,17,0,7.0,1.0,1.2,8.8,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,8.3,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,45,24.0,5.5,0.9,2.95,6.0,0.0,0.0
2018,11,18,7,0,48.0,11.0,0.9,3.0,12.0,9.39,0.0
2018,11,18,7,15,136.0,27.0,0.9,3.45,39.5,20.94,5.01
2018,11,18,7,30,224.0,43.0,0.9,3.9,67.0,33.06,23.38
2018,11,18,7,45,302.0,57.5,0.9,4.3,105.5,43.83,34.19
2018,11,18,8,0,380.0,72.0,0.9,4.7,144.0,54.4,44.33
2018,11,18,8,15,440.0,81.5,0.8,5.15,185.0,61.11,50.7
2018,11,18,8,30,500.0,91.0,0.7,5.6,226.0,67.72,56.8
2018,11,18,8,45,545.0,98.0,0.6,6.05,266.0,75.64,63.91
2018,11,18,9,0,590.0,105.0,0.5,6.5,306.0,79.8,67.47
2018,11,18,9,15,630.5,108.0,0.5,7.1,343.5,80.79,68.08
2018,11,18,9,30,671.0,111.0,0.5,7.7,381.0,81.95,68.83
2018,11,18,9,45,706.5,110.0,0.5,8.35,413.5,80.24,66.99
2018,11,18,10,0,742.0,109.0,0.5,9.0,446.0,83.2,69.33
2018,11,18,10,15,760.5,110.0,0.65,9.65,471.0,130.68,79.55
2018,11,18,10,30,779.0,111.0,0.8,10.3,496.0,179.54,111.44
2018,11,18,10,45,793.5,111.0,1.0,10.95,514.5,228.05,150.27
2018,11,18,11,0,808.0,111.0,1.2,11.6,533.0,276.98,192.75
2018,11,18,11,15,814.5,111.0,1.3,12.1,543.0,327.23,237.65
2018,11,18,11,30,821.0,111.0,1.4,12.6,553.0,372.54,278.54
2018,11,18,11,45,825.0,110.0,1.5,13.1,555.5,414.99,316.69
2018,11,18,12,0,829.0,109.0,1.6,13.6,558.0,455.92,352.86
2018,11,18,12,15,800.5,117.0,1.55,13.85,547.0,487.86,381.21
2018,11,18,12,30,772.0,125.0,1.5,14.1,536.0,517.11,406.46
2018,11,18,12,45,731.0,134.5,1.45,14.4,516.0,537.01,423.67
2018,11,18,13,0,690.0,144.0,1.4,14.7,496.0,551.93,436.46
2018,11,18,13,15,680.5,140.5,1.25,14.8,476.0,568.61,450.05
2018,11,18,13,30,671.0,137.0,1.1,14.9,456.0,582.26,460.88
2018,11,18,13,45,653.5,132.0,0.95,15.0,428.5,586.2,464.16
2018,11,18,14,0,636.0,127.0,0.8,15.1,401.0,586.71,464.67
2018,11,18,14,15,615.5,121.0,0.65,15.0,369.0,580.85,460.56
2018,11,18,14,30,595.0,115.0,0.5,14.9,337.0,571.63,453.74
2018,11,18,14,45,557.5,107.0,0.3,14.75,298.0,540.9,430.31
2018,11,18,15,0,520.0,99.0,0.1,14.6,259.0,512.4,408.38
2018,11,18,15,15,436.0,90.5,0.1,14.6,211.5,447.76,359.65
2018,11,18,15,30,352.0,82.0,0.1,14.6,164.0,381.5,308.19
2018,11,18,15,45,276.0,68.0,0.35,13.3,124.0,312.99,255.63
2018,11,18,16,0,200.0,54.0,0.6,12.0,84.0,229.11,187.49
2018,11,18,16,15,135.5,39.0,0.7,11.35,56.0,167.96,132.68
2018,11,18,16,30,71.0,24.0,0.8,10.7,28.0,97.0,44.9
2018,11,18,16,45,39.0,12.5,0.9,10.05,14.5,36.11,0.0
2018,11,18,17,0,7.0,1.0,1.0,9.4,1.0,0.0,0.0
2018,11,18,17,15,3.5,0.5,1.0,9.05,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,45,0.5,2.5,1.25,2.55,2.5,0.0,0.0
2018,11,19,7,0,1.0,5.0,1.2,2.6,5.0,4.27,0.0
2018,11,19,7,15,7.0,18.5,1.3,3.4,19.0,15.21,0.49
2018,11,19,7,30,13.0,32.0,1.4,4.2,33.0,25.81,16.83
2018,11,19,7,45,7.0,47.5,1.5,4.95,48.0,37.93,28.7
2018,11,19,8,0,1.0,63.0,1.6,5.7,63.0,49.87,39.97
2018,11,19,8,15,47.5,82.5,1.7,6.4,95.0,63.42,52.52
2018,11,19,8,30,94.0,102.0,1.8,7.1,127.0,75.67,63.67
2018,11,19,8,45,211.5,112.5,1.95,7.75,180.5,81.59,68.89
2018,11,19,9,0,329.0,123.0,2.1,8.4,234.0,89.47,75.75
2018,11,19,9,15,462.5,116.5,2.05,9.1,291.0,82.85,69.48
2018,11,19,9,30,596.0,110.0,2.0,9.8,348.0,80.5,67.07
2018,11,19,9,45,669.5,104.0,2.0,10.5,390.0,75.55,62.34
2018,11,19,10,0,743.0,98.0,2.0,11.2,432.0,73.28,60.04
2018,11,19,10,15,731.5,105.0,1.95,11.75,448.5,122.74,74.17
2018,11,19,10,30,720.0,112.0,1.9,12.3,465.0,170.62,106.47
2018,11,19,10,45,637.0,136.0,1.8,12.85,456.0,217.37,147.83
2018,11,19,11,0,554.0,160.0,1.7,13.4,447.0,252.64,181.98
2018,11,19,11,15,545.0,165.5,1.65,13.8,452.5,287.59,213.49
2018,11,19,11,30,536.0,171.0,1.6,14.2,458.0,320.92,243.5
2018,11,19,11,45,596.5,156.5,1.55,14.55,477.0,365.37,280.52
2018,11,19,12,0,657.0,142.0,1.5,14.9,496.0,409.82,317.42
2018,11,19,12,15,575.0,161.0,1.4,15.05,468.5,417.43,326.69
2018,11,19,12,30,493.0,180.0,1.3,15.2,441.0,421.71,332.31
2018,11,19,12,45,413.5,192.5,1.25,15.35,407.5,414.47,328.38
2018,11,19,13,0,334.0,205.0,1.2,15.5,374.0,391.78,311.95
2018,11,19,13,15,335.5,197.0,1.15,15.55,361.0,400.36,319.97
2018,11,19,13,30,337.0,189.0,1.1,15.6,348.0,407.64,326.66
2018,11,19,13,45,345.0,176.0,1.05,15.6,331.0,412.44,331.59
2018,11,19,14,0,353.0,163.0,1.0,15.6,314.0,415.83,335.42
2018,11,19,14,15,257.0,158.0,0.85,15.35,263.5,356.21,288.55
2018,11,19,14,30,161.0,153.0,0.7,15.1,213.0,279.47,227.48
2018,11,19,14,45,88.5,120.5,0.6,14.9,153.0,195.71,159.69
2018,11,19,15,0,16.0,88.0,0.5,14.7,93.0,89.14,70.47
2018,11,19,15,15,8.0,68.5,0.5,14.7,71.0,64.87,50.05
2018,11,19,15,30,0.0,49.0,0.5,14.7,49.0,40.56,29.09
2018,11,19,15,45,0.0,39.0,0.5,14.05,39.0,32.24,21.91
2018,11,19,16,0,0.0,29.0,0.5,13.4,29.0,23.94,14.61
2018,11,19,16,15,4.0,21.0,0.45,13.15,21.0,20.05,10.83
2018,11,19,16,30,8.0,13.0,0.4,12.9,13.0,16.32,2.03
2018,11,19,16,45,8.0,7.0,0.4,12.6,7.0,11.17,0.0
2018,11,19,17,0,8.0,1.0,0.4,12.3,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.45,12.15,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
