Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,8,15,6.5,65.0,2.2,6.95,66.5,51.4,41.19
2018,11,30,8,30,12.0,81.0,2.4,7.4,84.0,63.56,52.46
2018,11,30,8,45,119.0,97.5,2.55,7.85,133.0,73.12,61.18
2018,11,30,9,0,226.0,114.0,2.7,8.3,182.0,82.67,69.73
2018,11,30,9,15,362.0,112.5,2.7,8.7,236.5,80.07,67.22
2018,11,30,9,30,498.0,111.0,2.7,9.1,291.0,79.7,66.69
2018,11,30,9,45,625.0,96.5,2.7,9.5,342.5,71.07,58.74
2018,11,30,10,0,752.0,82.0,2.7,9.9,394.0,66.77,54.7
2018,11,30,10,15,757.0,86.5,2.7,10.25,416.0,92.45,58.55
2018,11,30,10,30,762.0,91.0,2.7,10.6,438.0,140.41,83.73
2018,11,30,10,45,790.5,88.5,2.7,10.95,460.5,185.95,116.32
2018,11,30,11,0,819.0,86.0,2.7,11.3,483.0,233.34,155.81
2018,11,30,11,15,856.5,79.5,2.7,11.5,502.5,280.99,197.91
2018,11,30,11,30,894.0,73.0,2.7,11.7,522.0,332.85,244.51
2018,11,30,11,45,893.5,73.5,2.7,11.9,524.0,376.37,285.41
2018,11,30,12,0,893.0,74.0,2.7,12.1,526.0,417.94,324.05
2018,11,30,12,15,894.5,72.5,2.75,12.15,522.0,456.34,359.61
2018,11,30,12,30,896.0,71.0,2.8,12.2,518.0,492.54,392.66
2018,11,30,12,45,895.5,69.0,2.8,12.3,506.5,524.87,421.79
2018,11,30,13,0,895.0,67.0,2.8,12.4,495.0,554.54,448.21
2018,11,30,13,15,886.5,66.0,2.75,12.35,476.0,578.04,469.39
2018,11,30,13,30,878.0,65.0,2.7,12.3,457.0,598.31,487.63
2018,11,30,13,45,865.0,63.0,2.6,12.3,430.5,611.42,499.73
2018,11,30,14,0,852.0,61.0,2.5,12.3,404.0,621.06,508.85
2018,11,30,14,15,832.5,59.0,2.4,12.15,372.0,628.31,515.92
2018,11,30,14,30,813.0,57.0,2.3,12.0,340.0,627.18,516.33
2018,11,30,14,45,784.0,54.5,2.2,11.85,303.0,615.59,508.27
2018,11,30,15,0,755.0,52.0,2.1,11.7,266.0,600.59,496.74
2018,11,30,15,15,711.0,48.5,2.1,11.7,226.0,570.93,473.11
2018,11,30,15,30,667.0,45.0,2.1,11.7,186.0,538.31,445.89
2018,11,30,15,45,596.0,40.0,1.55,10.35,145.0,483.0,398.68
2018,11,30,16,0,525.0,35.0,1.0,9.0,104.0,425.49,346.29
2018,11,30,16,15,393.5,27.5,1.05,8.4,68.0,335.98,255.56
2018,11,30,16,30,262.0,20.0,1.1,7.8,32.0,216.7,0.0
2018,11,30,16,45,131.0,10.0,1.15,7.2,16.0,91.01,0.0
2018,11,30,17,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,6.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,6.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,1,6,45,2.0,0.5,2.9,6.65,0.5,0.0,0.0
2018,12,1,7,0,4.0,1.0,2.7,6.6,1.0,0.0,0.0
2018,12,1,7,15,4.0,5.5,2.85,6.95,5.5,4.69,0.0
2018,12,1,7,30,4.0,10.0,3.0,7.3,10.0,8.44,0.0
2018,12,1,7,45,2.0,18.5,3.15,7.65,18.5,15.25,7.58
2018,12,1,8,0,0.0,27.0,3.3,8.0,27.0,22.28,14.35
2018,12,1,8,15,0.0,36.0,3.2,8.2,36.0,29.74,21.37
2018,12,1,8,30,0.0,45.0,3.1,8.4,45.0,37.22,28.34
2018,12,1,8,45,6.5,51.0,3.05,8.6,53.0,42.25,33.0
2018,12,1,9,0,13.0,57.0,3.0,8.8,61.0,46.98,37.31
2018,12,1,9,15,14.5,58.0,3.25,9.0,63.0,47.96,38.14
2018,12,1,9,30,16.0,59.0,3.5,9.2,65.0,48.88,38.88
2018,12,1,9,45,8.0,69.0,3.7,9.35,72.0,57.29,46.39
2018,12,1,10,0,0.0,79.0,3.9,9.5,79.0,65.39,53.57
2018,12,1,10,15,97.0,115.5,4.1,9.65,159.5,90.5,70.66
2018,12,1,10,30,194.0,152.0,4.3,9.8,240.0,127.82,96.37
2018,12,1,10,45,471.0,127.5,4.45,9.9,352.0,162.31,111.67
2018,12,1,11,0,748.0,103.0,4.6,10.0,464.0,227.15,154.93
2018,12,1,11,15,455.5,118.0,4.7,10.15,339.0,207.82,153.8
2018,12,1,11,30,163.0,133.0,4.8,10.3,214.0,159.15,125.03
2018,12,1,11,45,374.0,124.0,4.9,10.45,312.0,236.74,186.41
2018,12,1,12,0,585.0,115.0,5.0,10.6,410.0,333.63,265.46
2018,12,1,12,15,625.5,117.0,4.95,10.65,430.0,381.51,307.53
2018,12,1,12,30,666.0,119.0,4.9,10.7,450.0,431.12,350.78
2018,12,1,12,45,410.0,154.0,4.85,10.8,356.0,360.75,296.81
2018,12,1,13,0,154.0,189.0,4.8,10.9,262.0,259.6,214.36
2018,12,1,13,15,214.5,170.5,4.75,10.85,268.0,293.51,244.1
2018,12,1,13,30,275.0,152.0,4.7,10.8,274.0,320.54,268.2
2018,12,1,13,45,321.5,139.0,4.65,10.75,274.0,346.1,291.03
2018,12,1,14,0,368.0,126.0,4.6,10.7,274.0,385.98,325.47
2018,12,1,14,15,518.0,103.0,4.5,10.55,293.0,475.03,401.25
2018,12,1,14,30,668.0,80.0,4.4,10.4,312.0,559.79,472.4
2018,12,1,14,45,683.5,70.5,4.3,10.25,285.5,569.26,480.94
2018,12,1,15,0,699.0,61.0,4.2,10.1,259.0,571.42,483.52
2018,12,1,15,15,643.5,57.0,4.2,10.1,218.0,538.64,456.24
2018,12,1,15,30,588.0,53.0,4.2,10.1,177.0,498.66,421.91
2018,12,1,15,45,517.5,47.0,3.5,9.25,138.0,443.89,373.54
2018,12,1,16,0,447.0,41.0,2.8,8.4,99.0,387.48,321.12
2018,12,1,16,15,319.5,31.5,2.65,7.8,65.0,289.65,222.61
2018,12,1,16,30,192.0,22.0,2.5,7.2,31.0,170.9,0.0
2018,12,1,16,45,96.0,11.0,2.3,6.65,15.5,69.7,0.0
2018,12,1,17,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,1.9,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,1.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,1.55,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,12,2,6,45,14.0,1.5,0.5,1.45,1.0,0.0,0.0
2018,12,2,7,0,28.0,3.0,0.5,1.4,2.0,0.0,0.0
2018,12,2,7,15,188.0,13.0,0.55,1.65,23.5,11.1,0.0
2018,12,2,7,30,348.0,23.0,0.6,1.9,45.0,19.42,4.43
2018,12,2,7,45,463.0,30.0,0.6,2.15,83.0,27.23,18.38
2018,12,2,8,0,578.0,37.0,0.6,2.4,121.0,33.34,24.88
2018,12,2,8,15,643.5,41.0,0.55,2.85,162.5,36.56,28.24
2018,12,2,8,30,709.0,45.0,0.5,3.3,204.0,39.91,31.53
2018,12,2,8,45,750.0,48.0,0.4,3.75,244.0,42.3,33.81
2018,12,2,9,0,791.0,51.0,0.3,4.2,284.0,44.74,36.05
2018,12,2,9,15,815.5,53.5,0.35,4.75,320.0,46.66,37.7
2018,12,2,9,30,840.0,56.0,0.4,5.3,356.0,53.98,44.27
2018,12,2,9,45,856.0,59.0,0.45,5.85,387.0,56.67,46.54
2018,12,2,10,0,872.0,62.0,0.5,6.4,418.0,59.28,48.71
2018,12,2,10,15,884.5,62.5,0.65,6.8,442.5,80.48,49.2
2018,12,2,10,30,897.0,63.0,0.8,7.2,467.0,131.52,72.68
2018,12,2,10,45,905.0,63.5,0.95,7.6,484.5,182.19,109.03
2018,12,2,11,0,913.0,64.0,1.1,8.0,502.0,232.44,151.67
2018,12,2,11,15,918.0,64.5,1.2,8.35,513.0,281.34,196.23
2018,12,2,11,30,923.0,65.0,1.3,8.7,524.0,329.12,240.73
2018,12,2,11,45,925.0,65.0,1.35,9.0,527.0,374.12,282.81
2018,12,2,12,0,927.0,65.0,1.4,9.3,530.0,417.32,322.72
2018,12,2,12,15,926.0,64.5,1.5,9.45,525.5,456.78,359.22
2018,12,2,12,30,925.0,64.0,1.6,9.6,521.0,493.84,393.02
2018,12,2,12,45,921.5,62.5,1.7,9.8,509.0,526.08,422.29
2018,12,2,13,0,918.0,61.0,1.8,10.0,497.0,555.42,448.69
2018,12,2,13,15,909.0,60.5,1.75,9.9,478.0,579.82,470.47
2018,12,2,13,30,900.0,60.0,1.7,9.8,459.0,600.94,489.24
2018,12,2,13,45,886.0,59.5,1.65,9.7,433.0,615.72,502.77
2018,12,2,14,0,872.0,59.0,1.6,9.6,407.0,627.03,513.32
2018,12,2,14,15,852.5,56.5,1.45,9.25,374.5,628.92,516.17
2018,12,2,14,30,833.0,54.0,1.3,8.9,342.0,627.26,515.93
2018,12,2,14,45,708.5,63.0,1.1,8.55,289.0,571.59,472.32
2018,12,2,15,0,584.0,72.0,0.9,8.2,236.0,510.02,423.36
2018,12,2,15,15,587.0,60.5,0.9,8.2,204.0,503.27,418.65
2018,12,2,15,30,590.0,49.0,0.9,8.2,172.0,493.73,409.89
2018,12,2,15,45,557.0,42.0,0.9,7.4,137.5,463.36,383.61
2018,12,2,16,0,524.0,35.0,0.9,6.6,103.0,422.71,346.25
2018,12,2,16,15,371.5,27.0,0.9,6.2,66.0,319.63,243.03
2018,12,2,16,30,219.0,19.0,0.9,5.8,29.0,187.06,0.0
2018,12,2,16,45,109.5,9.5,0.95,5.4,14.5,76.76,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,3.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,-0.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.35,-1.15,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,3,6,45,13.5,1.5,1.25,-1.3,1.0,0.0,0.0
2018,12,3,7,0,27.0,3.0,1.2,-1.3,2.0,0.0,0.0
2018,12,3,7,15,52.0,11.0,1.35,-0.5,13.0,9.39,0.0
2018,12,3,7,30,77.0,19.0,1.5,0.3,24.0,15.12,0.95
2018,12,3,7,45,112.0,33.5,1.65,1.1,46.5,26.16,17.34
2018,12,3,8,0,147.0,48.0,1.8,1.9,69.0,36.97,28.14
2018,12,3,8,15,107.5,66.5,1.85,2.55,84.5,50.96,41.41
2018,12,3,8,30,68.0,85.0,1.9,3.2,100.0,64.81,54.41
2018,12,3,8,45,108.0,101.0,1.95,3.8,130.0,74.89,63.73
2018,12,3,9,0,148.0,117.0,2.0,4.4,160.0,85.98,73.78
2018,12,3,9,15,213.5,126.5,1.95,5.2,197.5,90.51,77.63
2018,12,3,9,30,279.0,136.0,1.9,6.0,235.0,97.12,83.28
2018,12,3,9,45,552.0,102.0,1.9,6.75,319.0,74.81,62.76
2018,12,3,10,0,825.0,68.0,1.9,7.5,403.0,57.0,46.4
2018,12,3,10,15,856.0,66.0,1.95,7.75,432.0,73.46,44.88
2018,12,3,10,30,887.0,64.0,2.0,8.0,461.0,128.95,71.42
2018,12,3,10,45,849.5,74.5,2.1,8.25,466.5,175.96,106.53
2018,12,3,11,0,812.0,85.0,2.2,8.5,472.0,224.2,149.49
2018,12,3,11,15,703.0,114.0,2.25,8.6,454.5,262.7,189.61
2018,12,3,11,30,594.0,143.0,2.3,8.7,437.0,294.2,223.45
2018,12,3,11,45,562.0,151.5,2.35,8.85,431.0,319.76,249.14
2018,12,3,12,0,530.0,160.0,2.4,9.0,425.0,344.82,273.69
2018,12,3,12,15,664.5,125.0,2.4,9.05,454.5,401.37,321.09
2018,12,3,12,30,799.0,90.0,2.4,9.1,484.0,460.65,371.07
2018,12,3,12,45,654.5,121.5,2.4,9.2,439.0,452.92,368.54
2018,12,3,13,0,510.0,153.0,2.4,9.3,394.0,428.65,351.68
2018,12,3,13,15,656.5,116.5,2.4,9.3,414.0,500.26,411.62
2018,12,3,13,30,803.0,80.0,2.4,9.3,434.0,568.11,467.92
2018,12,3,13,45,653.5,101.5,2.35,9.35,379.0,525.46,435.0
2018,12,3,14,0,504.0,123.0,2.3,9.4,324.0,465.92,388.31
2018,12,3,14,15,384.0,127.5,2.15,9.2,273.5,407.0,341.28
2018,12,3,14,30,264.0,132.0,2.0,9.0,223.0,329.97,278.21
2018,12,3,14,45,154.5,104.5,1.9,8.75,156.5,218.11,184.84
2018,12,3,15,0,45.0,77.0,1.8,8.5,90.0,104.22,86.18
2018,12,3,15,15,38.0,58.0,1.8,8.5,67.5,80.03,65.25
2018,12,3,15,30,31.0,39.0,1.8,8.5,45.0,55.46,43.57
2018,12,3,15,45,15.5,28.5,1.7,7.4,31.5,34.55,24.82
2018,12,3,16,0,0.0,18.0,1.6,6.3,18.0,14.82,7.05
2018,12,3,16,15,16.5,13.5,1.6,5.9,14.0,27.36,16.37
2018,12,3,16,30,33.0,9.0,1.6,5.5,10.0,37.64,0.0
2018,12,3,16,45,16.5,4.5,1.6,5.1,5.0,14.17,0.0
2018,12,3,17,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,2.85,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,2.75,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,2.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,2.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.0,2.9,3.05,4.0,3.41,0.0
2018,12,4,7,30,0.0,8.0,3.0,3.3,8.0,6.57,0.0
2018,12,4,7,45,0.0,13.0,3.15,3.55,13.0,10.69,3.59
2018,12,4,8,0,0.0,18.0,3.3,3.8,18.0,14.81,7.79
2018,12,4,8,15,0.0,23.0,3.3,4.3,23.0,18.94,11.78
2018,12,4,8,30,0.0,28.0,3.3,4.8,28.0,23.08,15.7
2018,12,4,8,45,0.0,38.0,3.35,5.3,38.0,31.38,23.41
2018,12,4,9,0,0.0,48.0,3.4,5.8,48.0,39.69,31.05
2018,12,4,9,15,2.0,75.5,3.45,6.5,76.0,61.75,51.15
2018,12,4,9,30,4.0,103.0,3.5,7.2,104.0,82.15,69.47
2018,12,4,9,45,9.0,110.0,3.6,7.9,113.5,87.76,74.22
2018,12,4,10,0,14.0,117.0,3.7,8.6,123.0,93.29,78.87
2018,12,4,10,15,7.0,100.0,3.6,9.05,103.0,81.59,64.95
2018,12,4,10,30,0.0,83.0,3.5,9.5,83.0,68.77,53.85
2018,12,4,10,45,0.0,88.0,3.45,9.9,88.0,72.82,57.17
2018,12,4,11,0,0.0,93.0,3.4,10.3,93.0,76.9,60.5
2018,12,4,11,15,0.0,95.5,3.25,10.55,95.5,79.02,62.19
2018,12,4,11,30,0.0,98.0,3.1,10.8,98.0,81.16,63.9
2018,12,4,11,45,1.0,109.0,2.95,11.0,109.5,90.58,71.78
2018,12,4,12,0,2.0,120.0,2.8,11.2,121.0,100.26,79.87
2018,12,4,12,15,4.5,143.5,2.6,11.25,145.5,121.34,97.57
2018,12,4,12,30,7.0,167.0,2.4,11.3,170.0,143.39,116.0
2018,12,4,12,45,5.5,162.0,2.15,11.35,164.5,139.66,112.9
2018,12,4,13,0,4.0,157.0,1.9,11.4,159.0,135.75,109.69
2018,12,4,13,15,2.5,149.5,1.75,11.2,150.5,129.42,104.58
2018,12,4,13,30,1.0,142.0,1.6,11.0,142.0,122.93,99.32
2018,12,4,13,45,0.5,128.0,1.4,10.85,128.0,110.75,89.24
2018,12,4,14,0,0.0,114.0,1.2,10.7,114.0,98.31,78.89
2018,12,4,14,15,0.0,101.5,1.3,10.25,101.5,87.43,69.92
2018,12,4,14,30,0.0,89.0,1.4,9.8,89.0,76.4,60.71
2018,12,4,14,45,0.0,79.5,1.5,9.3,79.5,68.22,53.85
2018,12,4,15,0,0.0,70.0,1.6,8.8,70.0,60.01,46.84
2018,12,4,15,15,0.0,58.5,1.6,8.8,58.5,49.65,37.77
2018,12,4,15,30,0.0,47.0,1.6,8.8,47.0,39.15,28.49
2018,12,4,15,45,0.0,37.0,1.5,7.85,37.0,30.59,20.89
2018,12,4,16,0,0.0,27.0,1.4,6.9,27.0,22.29,13.41
2018,12,4,16,15,8.5,18.0,1.45,6.5,18.5,20.77,10.88
2018,12,4,16,30,17.0,9.0,1.5,6.1,10.0,21.56,0.0
2018,12,4,16,45,8.5,4.5,1.5,5.75,5.0,9.15,0.0
2018,12,4,17,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,5,7,15,73.5,8.0,2.65,4.85,12.0,6.83,0.0
2018,12,5,7,30,147.0,16.0,2.7,5.0,24.0,12.95,0.0
2018,12,5,7,45,240.5,19.5,2.75,5.1,46.5,15.51,7.59
2018,12,5,8,0,334.0,23.0,2.8,5.2,69.0,19.81,12.21
2018,12,5,8,15,167.0,18.5,2.85,5.4,41.5,13.8,6.99
2018,12,5,8,30,0.0,14.0,2.9,5.6,14.0,11.51,4.97
2018,12,5,8,45,0.0,18.5,2.9,5.8,18.5,15.22,8.44
2018,12,5,9,0,0.0,23.0,2.9,6.0,23.0,18.95,11.9
2018,12,5,9,15,0.0,55.5,2.85,6.35,55.5,45.94,36.73
2018,12,5,9,30,0.0,88.0,2.8,6.7,88.0,71.34,59.8
2018,12,5,9,45,76.0,124.0,2.75,7.1,154.5,94.96,80.96
2018,12,5,10,0,152.0,160.0,2.7,7.5,221.0,114.45,98.15
2018,12,5,10,15,124.0,163.0,2.7,7.9,214.5,119.32,96.14
2018,12,5,10,30,96.0,166.0,2.7,8.3,208.0,130.01,102.85
2018,12,5,10,45,49.0,151.5,2.7,8.7,173.0,124.94,99.62
2018,12,5,11,0,2.0,137.0,2.7,9.1,138.0,111.4,90.03
2018,12,5,11,15,11.5,152.5,2.65,9.45,158.0,126.42,102.2
2018,12,5,11,30,21.0,168.0,2.6,9.8,178.0,142.69,115.44
2018,12,5,11,45,69.5,194.0,2.55,10.15,228.5,182.55,147.48
2018,12,5,12,0,118.0,220.0,2.5,10.5,279.0,231.27,187.07
2018,12,5,12,15,101.0,212.5,2.4,10.65,262.5,222.79,180.83
2018,12,5,12,30,84.0,205.0,2.3,10.8,246.0,215.84,175.77
2018,12,5,12,45,109.0,198.5,2.2,11.0,250.5,235.44,192.31
2018,12,5,13,0,134.0,192.0,2.1,11.2,255.0,250.25,204.99
2018,12,5,13,15,91.0,179.5,2.05,11.15,221.5,213.73,175.39
2018,12,5,13,30,48.0,167.0,2.0,11.1,188.0,182.1,149.31
2018,12,5,13,45,49.0,158.5,1.95,11.05,179.0,178.38,146.72
2018,12,5,14,0,50.0,150.0,1.9,11.0,170.0,174.52,143.92
2018,12,5,14,15,45.5,132.0,1.8,10.8,149.0,156.3,129.01
2018,12,5,14,30,41.0,114.0,1.7,10.6,128.0,137.2,113.2
2018,12,5,14,45,102.5,104.0,1.6,10.35,134.0,182.4,153.14
2018,12,5,15,0,164.0,94.0,1.5,10.1,140.0,229.92,194.26
2018,12,5,15,15,203.5,84.5,1.5,10.1,132.5,250.4,211.68
2018,12,5,15,30,243.0,75.0,1.5,10.1,125.0,270.68,228.16
2018,12,5,15,45,207.5,60.5,1.3,9.15,96.5,232.34,194.49
2018,12,5,16,0,172.0,46.0,1.1,8.2,68.0,193.42,159.06
2018,12,5,16,15,121.5,31.5,1.15,7.75,44.0,144.52,107.95
2018,12,5,16,30,71.0,17.0,1.2,7.3,20.0,78.25,0.0
2018,12,5,16,45,35.5,8.5,1.2,6.85,10.0,29.39,0.0
2018,12,5,17,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,6,7,15,127.5,10.5,1.85,2.8,17.0,8.96,0.0
2018,12,6,7,30,255.0,21.0,2.2,3.3,34.0,17.72,0.0
2018,12,6,7,45,379.5,28.5,2.55,3.8,69.0,23.65,14.45
2018,12,6,8,0,504.0,36.0,2.9,4.3,104.0,29.68,21.12
2018,12,6,8,15,574.0,41.0,2.85,4.75,143.5,36.4,27.68
2018,12,6,8,30,644.0,46.0,2.8,5.2,183.0,40.54,31.71
2018,12,6,8,45,689.0,49.5,2.8,5.65,222.0,43.26,34.3
2018,12,6,9,0,734.0,53.0,2.8,6.1,261.0,46.03,36.84
2018,12,6,9,15,764.0,55.5,2.8,6.75,297.0,47.9,38.45
2018,12,6,9,30,794.0,58.0,2.8,7.4,333.0,49.79,40.03
2018,12,6,9,45,815.5,59.0,2.75,8.0,363.5,50.46,40.48
2018,12,6,10,0,837.0,60.0,2.7,8.6,394.0,57.33,46.53
2018,12,6,10,15,850.5,62.0,2.6,9.05,419.0,69.72,46.35
2018,12,6,10,30,864.0,64.0,2.5,9.5,444.0,119.97,66.16
2018,12,6,10,45,872.0,65.0,2.45,10.0,462.0,169.23,99.66
2018,12,6,11,0,880.0,66.0,2.4,10.5,480.0,218.17,140.17
2018,12,6,11,15,885.5,66.5,2.35,10.75,491.0,265.58,182.99
2018,12,6,11,30,891.0,67.0,2.3,11.0,502.0,311.99,226.14
2018,12,6,11,45,893.0,67.5,2.25,11.3,506.0,356.09,267.42
2018,12,6,12,0,895.0,68.0,2.2,11.6,510.0,398.49,306.67
2018,12,6,12,15,893.5,67.5,2.2,11.75,506.0,436.65,342.02
2018,12,6,12,30,892.0,67.0,2.2,11.9,502.0,472.47,374.66
2018,12,6,12,45,887.0,66.5,2.25,12.05,490.5,504.12,403.43
2018,12,6,13,0,882.0,66.0,2.3,12.2,479.0,532.95,429.35
2018,12,6,13,15,873.5,65.0,2.3,12.2,460.5,556.43,450.65
2018,12,6,13,30,865.0,64.0,2.3,12.2,442.0,576.75,469.06
2018,12,6,13,45,851.5,62.5,2.3,12.25,417.0,590.33,481.84
2018,12,6,14,0,838.0,61.0,2.3,12.3,392.0,605.12,495.12
2018,12,6,14,15,818.5,58.5,2.2,12.15,360.5,607.36,498.44
2018,12,6,14,30,799.0,56.0,2.1,12.0,329.0,606.06,498.73
2018,12,6,14,45,770.0,54.0,2.0,11.8,293.5,595.71,491.61
2018,12,6,15,0,741.0,52.0,1.9,11.6,258.0,581.98,481.23
2018,12,6,15,15,697.5,48.0,1.9,11.6,218.5,552.9,458.11
2018,12,6,15,30,654.0,44.0,1.9,11.6,179.0,520.91,431.29
2018,12,6,15,45,585.0,39.0,1.45,10.2,139.5,468.15,386.18
2018,12,6,16,0,516.0,34.0,1.0,8.8,100.0,413.2,335.96
2018,12,6,16,15,383.5,26.5,1.05,8.35,65.0,324.36,243.01
2018,12,6,16,30,251.0,19.0,1.1,7.9,30.0,205.43,0.0
2018,12,6,16,45,125.5,9.5,1.1,7.5,15.0,86.24,0.0
2018,12,6,17,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,4.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,7,7,15,56.5,9.0,0.85,2.6,12.0,7.68,0.0
2018,12,7,7,30,113.0,18.0,0.8,3.0,24.0,14.02,0.0
2018,12,7,7,45,176.0,31.5,0.75,3.35,50.5,24.31,14.89
2018,12,7,8,0,239.0,45.0,0.7,3.7,77.0,34.42,25.48
2018,12,7,8,15,277.0,58.0,0.75,4.05,107.0,43.84,34.59
2018,12,7,8,30,315.0,71.0,0.8,4.4,137.0,53.04,43.33
2018,12,7,8,45,424.0,73.5,0.85,4.8,181.5,55.09,45.34
2018,12,7,9,0,533.0,76.0,0.9,5.2,226.0,58.71,48.66
2018,12,7,9,15,465.5,96.5,0.85,5.5,240.0,70.51,59.38
2018,12,7,9,30,398.0,117.0,0.8,5.8,254.0,83.18,70.74
2018,12,7,9,45,425.0,124.5,0.75,6.15,282.5,87.73,74.61
2018,12,7,10,0,452.0,132.0,0.7,6.5,311.0,92.26,78.44
2018,12,7,10,15,449.5,141.5,0.75,7.05,329.0,103.03,80.16
2018,12,7,10,30,447.0,151.0,0.8,7.6,347.0,138.75,97.86
2018,12,7,10,45,615.0,120.0,0.8,8.2,401.5,168.23,110.53
2018,12,7,11,0,783.0,89.0,0.8,8.8,456.0,213.52,140.36
2018,12,7,11,15,843.5,77.5,0.8,9.45,481.0,259.71,178.86
2018,12,7,11,30,904.0,66.0,0.8,10.1,506.0,312.38,224.11
2018,12,7,11,45,906.0,66.5,0.75,10.8,510.0,357.05,264.62
2018,12,7,12,0,908.0,67.0,0.7,11.5,514.0,400.02,302.87
2018,12,7,12,15,907.0,66.5,0.75,11.9,510.0,438.93,337.84
2018,12,7,12,30,906.0,66.0,0.8,12.3,506.0,475.5,370.13
2018,12,7,12,45,902.0,65.0,0.85,12.7,494.5,507.65,398.27
2018,12,7,13,0,898.0,64.0,0.9,13.1,483.0,536.98,423.58
2018,12,7,13,15,889.0,63.0,0.95,13.1,464.5,560.69,444.75
2018,12,7,13,30,880.0,62.0,1.0,13.1,446.0,581.16,463.11
2018,12,7,13,45,866.5,61.0,1.05,13.15,421.0,595.71,476.62
2018,12,7,14,0,853.0,60.0,1.1,13.2,396.0,606.85,487.33
2018,12,7,14,15,832.5,58.0,1.05,12.95,364.5,613.99,494.29
2018,12,7,14,30,812.0,56.0,1.0,12.7,333.0,612.96,494.94
2018,12,7,14,45,782.0,54.0,0.95,12.5,297.0,602.21,487.79
2018,12,7,15,0,752.0,52.0,0.9,12.3,261.0,588.02,477.45
2018,12,7,15,15,708.5,48.5,0.9,12.3,221.5,559.73,455.59
2018,12,7,15,30,665.0,45.0,0.9,12.3,182.0,528.4,430.02
2018,12,7,15,45,583.0,40.5,0.9,10.95,141.0,467.45,381.4
2018,12,7,16,0,501.0,36.0,0.9,9.6,100.0,413.49,334.23
2018,12,7,16,15,355.5,27.5,0.9,9.2,64.0,306.59,228.51
2018,12,7,16,30,210.0,19.0,0.9,8.8,28.0,179.01,0.0
2018,12,7,16,45,105.0,9.5,0.95,8.4,14.0,73.39,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,8,7,15,132.0,10.0,1.05,1.95,16.0,8.54,0.0
2018,12,8,7,30,264.0,20.0,1.0,2.5,32.0,16.95,0.0
2018,12,8,7,45,392.0,28.0,1.0,3.0,67.5,23.36,13.87
2018,12,8,8,0,520.0,36.0,1.0,3.5,103.0,32.55,23.74
2018,12,8,8,15,590.5,41.0,1.1,4.0,143.0,36.59,27.94
2018,12,8,8,30,661.0,46.0,1.2,4.5,183.0,40.73,31.99
2018,12,8,8,45,705.5,49.5,1.35,5.05,222.5,43.46,34.59
2018,12,8,9,0,750.0,53.0,1.5,5.6,262.0,46.24,37.13
2018,12,8,9,15,780.5,55.5,1.65,6.3,298.5,48.11,38.74
2018,12,8,9,30,811.0,58.0,1.8,7.0,335.0,50.02,40.33
2018,12,8,9,45,833.0,59.5,1.9,7.7,366.5,51.09,41.13
2018,12,8,10,0,855.0,61.0,2.0,8.4,398.0,58.21,47.38
2018,12,8,10,15,855.5,65.0,2.1,8.9,420.0,61.3,49.99
2018,12,8,10,30,856.0,69.0,2.2,9.4,442.0,113.07,61.92
2018,12,8,10,45,865.5,70.5,2.3,9.9,461.0,163.28,95.28
2018,12,8,11,0,875.0,72.0,2.4,10.4,480.0,217.53,139.7
2018,12,8,11,15,893.5,69.5,2.4,10.65,494.5,265.31,182.04
2018,12,8,11,30,912.0,67.0,2.4,10.9,509.0,313.13,225.94
2018,12,8,11,45,913.0,67.0,2.4,11.15,512.5,357.45,267.71
2018,12,8,12,0,914.0,67.0,2.4,11.4,516.0,399.94,307.43
2018,12,8,12,15,891.5,72.0,2.35,11.5,507.0,435.74,341.37
2018,12,8,12,30,869.0,77.0,2.3,11.6,498.0,468.57,371.9
2018,12,8,12,45,854.5,78.5,2.25,11.65,484.5,498.06,398.89
2018,12,8,13,0,840.0,80.0,2.2,11.7,471.0,524.2,422.5
2018,12,8,13,15,831.0,78.0,2.15,11.65,452.5,546.29,442.58
2018,12,8,13,30,822.0,76.0,2.1,11.6,434.0,565.19,459.73
2018,12,8,13,45,830.5,70.5,2.1,11.6,414.5,587.42,479.33
2018,12,8,14,0,839.0,65.0,2.1,11.6,395.0,606.98,496.55
2018,12,8,14,15,818.0,63.5,1.9,11.35,364.0,609.78,499.81
2018,12,8,14,30,797.0,62.0,1.7,11.1,333.0,608.98,499.93
2018,12,8,14,45,766.5,59.0,1.45,10.85,296.5,596.68,490.34
2018,12,8,15,0,736.0,56.0,1.2,10.6,260.0,580.89,477.33
2018,12,8,15,15,690.5,52.0,1.2,10.6,220.5,550.63,453.61
2018,12,8,15,30,645.0,48.0,1.2,10.6,181.0,517.26,426.05
2018,12,8,15,45,571.5,42.0,1.1,9.25,140.5,460.39,379.39
2018,12,8,16,0,498.0,36.0,1.0,7.9,100.0,410.87,334.73
2018,12,8,16,15,364.0,28.0,1.05,7.45,65.0,312.13,234.48
2018,12,8,16,30,230.0,20.0,1.1,7.0,30.0,191.84,0.0
2018,12,8,16,45,115.0,10.0,1.15,6.55,15.0,79.94,0.0
2018,12,8,17,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,3.5,0.8,2.5,3.5,2.99,0.0
2018,12,9,7,30,0.0,7.0,0.8,2.7,7.0,5.75,0.0
2018,12,9,7,45,0.0,15.0,0.75,2.85,15.0,12.35,4.56
2018,12,9,8,0,0.0,23.0,0.7,3.0,23.0,18.97,11.53
2018,12,9,8,15,0.0,31.0,0.9,3.35,31.0,25.59,17.93
2018,12,9,8,30,0.0,39.0,1.1,3.7,39.0,32.23,24.25
2018,12,9,8,45,0.0,47.0,1.25,4.0,47.0,38.88,30.51
2018,12,9,9,0,0.0,55.0,1.4,4.3,55.0,45.54,36.68
2018,12,9,9,15,27.0,87.5,1.45,4.65,96.5,68.96,58.18
2018,12,9,9,30,54.0,120.0,1.5,5.0,138.0,91.04,78.15
2018,12,9,9,45,32.5,112.0,1.5,5.3,123.0,86.56,73.84
2018,12,9,10,0,11.0,104.0,1.5,5.6,108.0,83.8,71.15
2018,12,9,10,15,6.0,85.5,1.55,5.8,87.5,70.47,58.92
2018,12,9,10,30,1.0,67.0,1.6,6.0,67.0,55.61,43.15
2018,12,9,10,45,1.0,80.5,1.65,6.25,80.5,66.95,52.91
2018,12,9,11,0,1.0,94.0,1.7,6.5,94.0,77.79,62.16
2018,12,9,11,15,0.5,84.5,1.8,6.5,84.5,70.26,55.61
2018,12,9,11,30,0.0,75.0,1.9,6.5,75.0,62.24,48.67
2018,12,9,11,45,0.0,69.5,2.05,6.55,69.5,57.65,44.67
2018,12,9,12,0,0.0,64.0,2.2,6.6,64.0,53.06,40.68
2018,12,9,12,15,2.0,92.0,2.2,6.55,93.0,77.23,61.59
2018,12,9,12,30,4.0,120.0,2.2,6.5,122.0,101.87,82.8
2018,12,9,12,45,6.0,136.0,2.2,6.45,139.0,117.13,95.93
2018,12,9,13,0,8.0,152.0,2.2,6.4,156.0,133.24,109.8
2018,12,9,13,15,4.0,124.0,2.15,6.35,126.0,107.15,87.57
2018,12,9,13,30,0.0,96.0,2.1,6.3,96.0,80.5,64.7
2018,12,9,13,45,10.5,100.5,2.05,6.2,104.5,91.17,74.3
2018,12,9,14,0,21.0,105.0,2.0,6.1,113.0,108.8,89.95
2018,12,9,14,15,72.5,119.5,1.9,5.95,144.5,159.15,134.6
2018,12,9,14,30,124.0,134.0,1.8,5.8,176.0,226.0,192.68
2018,12,9,14,45,77.0,105.5,1.65,5.65,130.5,166.73,141.48
2018,12,9,15,0,30.0,77.0,1.5,5.5,85.0,93.91,77.78
2018,12,9,15,15,30.0,70.5,1.5,5.5,77.5,89.6,74.04
2018,12,9,15,30,30.0,64.0,1.5,5.5,70.0,85.91,70.5
2018,12,9,15,45,20.0,48.0,1.15,4.95,51.5,62.36,49.32
2018,12,9,16,0,10.0,32.0,0.8,4.4,33.0,37.79,27.15
2018,12,9,16,15,16.5,22.0,0.8,4.2,23.0,32.08,20.09
2018,12,9,16,30,23.0,12.0,0.8,4.0,13.0,30.18,0.0
2018,12,9,16,45,11.5,6.0,0.8,3.75,6.5,12.25,0.0
2018,12,9,17,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,1.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,1.45,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,10,7,15,0.5,3.0,1.3,2.4,3.0,2.56,0.0
2018,12,10,7,30,1.0,6.0,1.5,2.7,6.0,5.12,0.0
2018,12,10,7,45,3.5,12.0,1.65,3.0,12.5,10.13,2.57
2018,12,10,8,0,6.0,18.0,1.8,3.3,19.0,15.22,8.07
2018,12,10,8,15,13.0,29.0,1.95,3.7,31.5,24.56,16.9
2018,12,10,8,30,20.0,40.0,2.1,4.1,44.0,33.39,25.23
2018,12,10,8,45,12.0,50.5,2.25,4.5,53.0,41.59,32.91
2018,12,10,9,0,4.0,61.0,2.4,4.9,62.0,50.28,40.94
2018,12,10,9,15,13.0,93.0,2.55,5.45,97.0,74.14,62.73
2018,12,10,9,30,22.0,125.0,2.7,6.0,132.0,96.77,83.09
2018,12,10,9,45,22.0,127.0,2.9,6.6,135.0,99.12,84.89
2018,12,10,10,0,22.0,129.0,3.1,7.2,138.0,101.28,86.52
2018,12,10,10,15,12.0,122.0,3.15,7.7,127.0,97.03,82.41
2018,12,10,10,30,2.0,115.0,3.2,8.2,116.0,92.95,74.91
2018,12,10,10,45,1.0,108.5,3.2,8.7,109.0,88.67,71.03
2018,12,10,11,0,0.0,102.0,3.2,9.2,102.0,83.89,66.78
2018,12,10,11,15,6.5,132.5,3.2,9.55,135.5,109.51,88.18
2018,12,10,11,30,13.0,163.0,3.2,9.9,169.0,136.11,110.27
2018,12,10,11,45,29.5,176.0,3.15,10.2,190.0,154.39,125.08
2018,12,10,12,0,46.0,189.0,3.1,10.5,211.0,174.57,141.65
2018,12,10,12,15,231.0,179.5,3.05,10.7,291.0,253.95,205.37
2018,12,10,12,30,416.0,170.0,3.0,10.9,371.0,347.02,280.9
2018,12,10,12,45,659.0,116.0,3.0,11.1,425.5,437.99,355.01
2018,12,10,13,0,902.0,62.0,3.0,11.3,480.0,530.93,430.98
2018,12,10,13,15,895.0,60.5,2.95,11.35,462.0,555.46,452.96
2018,12,10,13,30,888.0,59.0,2.9,11.4,444.0,576.83,472.32
2018,12,10,13,45,876.5,57.5,2.9,11.45,419.5,592.36,486.88
2018,12,10,14,0,865.0,56.0,2.9,11.5,395.0,604.51,498.49
2018,12,10,14,15,846.5,54.0,2.7,11.35,364.0,608.31,502.87
2018,12,10,14,30,828.0,52.0,2.5,11.2,333.0,608.65,504.16
2018,12,10,14,45,800.5,50.0,2.35,11.05,297.5,599.84,497.98
2018,12,10,15,0,773.0,48.0,2.2,10.9,262.0,593.4,492.8
2018,12,10,15,15,730.5,44.5,2.2,10.9,222.5,566.33,471.07
2018,12,10,15,30,688.0,41.0,2.2,10.9,183.0,536.32,445.62
2018,12,10,15,45,620.5,36.5,1.65,9.35,143.0,485.91,402.12
2018,12,10,16,0,553.0,32.0,1.1,7.8,103.0,433.44,353.32
2018,12,10,16,15,423.5,25.5,1.15,7.3,67.5,337.27,254.25
2018,12,10,16,30,294.0,19.0,1.2,6.8,32.0,231.96,0.0
2018,12,10,16,45,147.0,9.5,1.25,6.35,16.0,99.19,0.0
2018,12,10,17,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
