Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,-1.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,-1.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,11,7,15,132.0,8.5,1.45,-1.0,14.0,7.26,0.0
2018,12,11,7,30,264.0,17.0,1.7,-0.2,28.0,14.51,0.0
2018,12,11,7,45,411.5,24.0,1.9,0.55,64.0,21.81,11.88
2018,12,11,8,0,559.0,31.0,2.1,1.3,100.0,28.1,19.75
2018,12,11,8,15,628.5,36.0,2.15,1.95,140.5,32.34,24.16
2018,12,11,8,30,698.0,41.0,2.2,2.6,181.0,36.65,28.39
2018,12,11,8,45,740.0,44.0,2.25,3.25,220.5,39.1,30.76
2018,12,11,9,0,782.0,47.0,2.3,3.9,260.0,41.6,33.07
2018,12,11,9,15,808.0,50.0,2.2,4.6,296.0,48.48,39.34
2018,12,11,9,30,834.0,53.0,2.1,5.3,332.0,51.41,41.89
2018,12,11,9,45,850.0,55.5,2.0,5.95,363.0,53.8,43.91
2018,12,11,10,0,866.0,58.0,1.9,6.6,394.0,56.11,45.83
2018,12,11,10,15,878.0,59.5,1.8,7.15,419.0,57.58,46.99
2018,12,11,10,30,890.0,61.0,1.7,7.7,444.0,108.38,59.39
2018,12,11,10,45,897.5,62.0,1.6,8.25,462.0,158.77,91.15
2018,12,11,11,0,905.0,63.0,1.5,8.8,480.0,208.77,131.26
2018,12,11,11,15,892.0,67.0,1.55,9.3,486.5,256.26,174.29
2018,12,11,11,30,879.0,71.0,1.6,9.8,493.0,301.16,216.51
2018,12,11,11,45,896.0,68.0,1.65,10.25,501.0,346.47,258.24
2018,12,11,12,0,913.0,65.0,1.7,10.7,509.0,391.23,299.13
2018,12,11,12,15,912.5,64.0,1.7,10.95,505.5,430.16,335.1
2018,12,11,12,30,912.0,63.0,1.7,11.2,502.0,466.79,368.36
2018,12,11,12,45,907.5,62.0,1.75,11.4,490.5,499.07,397.69
2018,12,11,13,0,903.0,61.0,1.8,11.6,479.0,528.5,424.11
2018,12,11,13,15,894.0,60.0,1.8,11.65,460.5,552.59,445.84
2018,12,11,13,30,885.0,59.0,1.8,11.7,442.0,573.44,464.59
2018,12,11,13,45,871.0,58.0,1.8,11.7,417.0,588.11,478.29
2018,12,11,14,0,857.0,57.0,1.8,11.7,392.0,599.33,489.04
2018,12,11,14,15,836.5,55.0,1.6,11.55,361.0,601.88,491.91
2018,12,11,14,30,816.0,53.0,1.4,11.4,330.0,600.95,491.63
2018,12,11,14,45,786.5,50.5,1.25,11.2,294.0,595.69,487.76
2018,12,11,15,0,757.0,48.0,1.1,11.0,258.0,581.76,476.72
2018,12,11,15,15,713.5,45.0,1.1,11.0,219.0,554.73,455.55
2018,12,11,15,30,670.0,42.0,1.1,11.0,180.0,524.76,430.72
2018,12,11,15,45,599.5,37.0,0.75,10.15,140.0,471.91,385.0
2018,12,11,16,0,529.0,32.0,0.4,9.3,100.0,417.18,334.71
2018,12,11,16,15,364.5,24.5,0.5,8.85,63.0,307.75,229.09
2018,12,11,16,30,200.0,17.0,0.6,8.4,26.0,171.11,0.0
2018,12,11,16,45,100.0,8.5,0.7,7.9,13.0,69.16,0.0
2018,12,11,17,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,3.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,12,7,15,45.0,6.0,2.85,3.35,7.5,5.12,0.0
2018,12,12,7,30,90.0,12.0,3.1,3.5,15.0,10.24,0.0
2018,12,12,7,45,220.0,24.5,3.3,3.65,47.0,20.05,9.95
2018,12,12,8,0,350.0,37.0,3.5,3.8,79.0,30.35,21.46
2018,12,12,8,15,380.0,41.5,3.5,4.25,103.5,33.21,24.67
2018,12,12,8,30,410.0,46.0,3.5,4.7,128.0,36.14,27.64
2018,12,12,8,45,270.5,37.0,3.5,5.15,95.5,27.56,19.85
2018,12,12,9,0,131.0,28.0,3.5,5.6,63.0,20.62,13.45
2018,12,12,9,15,85.5,47.0,3.55,6.2,71.0,36.03,27.64
2018,12,12,9,30,40.0,66.0,3.6,6.8,79.0,54.21,44.19
2018,12,12,9,45,295.0,88.5,3.65,7.4,201.0,62.46,51.52
2018,12,12,10,0,550.0,111.0,3.7,8.0,323.0,81.45,68.49
2018,12,12,10,15,727.5,85.0,3.7,8.5,385.0,63.18,51.77
2018,12,12,10,30,905.0,59.0,3.7,9.0,447.0,105.67,57.13
2018,12,12,10,45,916.5,59.0,3.7,9.5,466.5,156.44,88.42
2018,12,12,11,0,928.0,59.0,3.7,10.0,486.0,207.15,128.91
2018,12,12,11,15,934.0,59.0,3.8,10.35,497.5,256.42,173.05
2018,12,12,11,30,940.0,59.0,3.9,10.7,509.0,304.66,218.18
2018,12,12,11,45,943.0,58.5,4.0,11.05,513.0,350.3,261.63
2018,12,12,12,0,946.0,58.0,4.1,11.4,517.0,394.2,303.29
2018,12,12,12,15,942.5,58.5,4.15,11.6,513.5,434.63,341.62
2018,12,12,12,30,939.0,59.0,4.2,11.8,510.0,472.53,377.04
2018,12,12,12,45,931.5,60.0,4.3,12.0,499.0,506.41,408.59
2018,12,12,13,0,924.0,61.0,4.4,12.2,488.0,537.3,437.03
2018,12,12,13,15,916.5,60.0,4.35,12.15,470.0,562.92,460.74
2018,12,12,13,30,909.0,59.0,4.3,12.1,452.0,585.34,481.39
2018,12,12,13,45,863.5,60.5,4.25,12.1,417.0,585.1,483.59
2018,12,12,14,0,818.0,62.0,4.2,12.1,382.0,584.57,485.06
2018,12,12,14,15,742.5,66.5,3.9,11.85,339.5,560.24,466.91
2018,12,12,14,30,667.0,71.0,3.6,11.6,297.0,533.84,446.63
2018,12,12,14,45,718.5,59.0,3.3,11.3,278.5,560.63,469.57
2018,12,12,15,0,770.0,47.0,3.0,11.0,260.0,588.08,491.81
2018,12,12,15,15,702.5,46.5,3.0,11.0,218.5,548.46,459.43
2018,12,12,15,30,635.0,46.0,3.0,11.0,177.0,505.37,423.08
2018,12,12,15,45,457.0,42.5,2.3,9.15,126.0,389.9,326.62
2018,12,12,16,0,279.0,39.0,1.6,7.3,75.0,265.11,219.49
2018,12,12,16,15,293.5,29.0,1.6,6.7,54.0,266.39,203.43
2018,12,12,16,30,308.0,19.0,1.6,6.1,33.0,240.92,0.0
2018,12,12,16,45,154.0,9.5,1.55,5.5,16.5,103.38,0.0
2018,12,12,17,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,13,7,15,119.0,8.5,1.25,1.65,12.5,7.26,0.0
2018,12,13,7,30,238.0,17.0,1.3,2.2,25.0,14.51,0.0
2018,12,13,7,45,383.5,24.0,1.35,2.75,59.5,21.86,11.05
2018,12,13,8,0,529.0,31.0,1.4,3.3,94.0,28.08,19.47
2018,12,13,8,15,601.5,36.0,1.65,3.9,134.0,32.28,23.87
2018,12,13,8,30,674.0,41.0,1.9,4.5,174.0,36.57,28.07
2018,12,13,8,45,720.0,44.5,2.2,5.15,213.5,39.43,30.81
2018,12,13,9,0,766.0,48.0,2.5,5.8,253.0,42.34,33.48
2018,12,13,9,15,796.5,50.5,2.6,6.4,290.0,44.32,35.24
2018,12,13,9,30,827.0,53.0,2.7,7.0,327.0,51.29,41.49
2018,12,13,9,45,847.0,55.0,2.8,7.65,358.5,53.35,43.21
2018,12,13,10,0,867.0,57.0,2.9,8.3,390.0,55.35,44.84
2018,12,13,10,15,881.0,58.0,2.95,8.75,415.5,56.5,45.72
2018,12,13,10,30,895.0,59.0,3.0,9.2,441.0,102.93,55.86
2018,12,13,10,45,904.0,60.0,3.05,9.6,460.0,153.67,86.79
2018,12,13,11,0,913.0,61.0,3.1,10.0,479.0,204.19,126.93
2018,12,13,11,15,918.5,61.5,3.15,10.3,491.0,253.12,170.54
2018,12,13,11,30,924.0,62.0,3.2,10.6,503.0,301.03,215.17
2018,12,13,11,45,926.0,61.5,3.25,10.85,507.0,345.75,257.72
2018,12,13,12,0,928.0,61.0,3.3,11.1,511.0,388.7,298.43
2018,12,13,12,15,925.0,62.0,3.3,11.25,508.0,429.21,336.56
2018,12,13,12,30,922.0,63.0,3.3,11.4,505.0,467.3,371.86
2018,12,13,12,45,914.5,63.0,3.35,11.55,493.5,499.72,401.98
2018,12,13,13,0,907.0,63.0,3.4,11.7,482.0,529.13,428.99
2018,12,13,13,15,898.0,62.5,3.35,11.7,464.0,554.13,451.94
2018,12,13,13,30,889.0,62.0,3.3,11.7,446.0,575.92,471.84
2018,12,13,13,45,875.0,61.5,3.25,11.75,421.5,591.56,486.41
2018,12,13,14,0,861.0,61.0,3.2,11.8,397.0,603.79,497.94
2018,12,13,14,15,840.5,58.5,2.95,11.55,365.5,611.01,504.98
2018,12,13,14,30,820.0,56.0,2.7,11.3,334.0,610.17,505.4
2018,12,13,14,45,789.5,54.5,2.5,11.1,298.5,600.56,498.5
2018,12,13,15,0,759.0,53.0,2.3,10.9,263.0,587.42,488.17
2018,12,13,15,15,714.5,49.5,2.3,10.9,223.5,559.28,465.61
2018,12,13,15,30,670.0,46.0,2.3,10.9,184.0,528.0,439.16
2018,12,13,15,45,596.5,41.0,1.75,9.05,143.5,473.02,392.62
2018,12,13,16,0,523.0,36.0,1.2,7.2,103.0,415.41,340.51
2018,12,13,16,15,388.0,28.0,1.2,6.65,67.5,326.28,248.14
2018,12,13,16,30,253.0,20.0,1.2,6.1,32.0,206.71,0.0
2018,12,13,16,45,126.5,10.0,1.25,5.55,16.0,86.75,0.0
2018,12,13,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,14,7,15,5.5,2.0,1.45,4.95,2.0,0.0,0.0
2018,12,14,7,30,11.0,4.0,1.5,5.3,4.0,3.41,0.0
2018,12,14,7,45,5.5,6.0,1.55,5.7,6.0,5.06,0.0
2018,12,14,8,0,0.0,8.0,1.6,6.1,8.0,6.56,0.16
2018,12,14,8,15,0.0,10.0,1.8,6.7,10.0,8.21,1.79
2018,12,14,8,30,0.0,12.0,2.0,7.3,12.0,9.86,3.37
2018,12,14,8,45,0.0,18.0,2.2,7.9,18.0,14.81,7.95
2018,12,14,9,0,0.0,24.0,2.4,8.5,24.0,19.77,12.5
2018,12,14,9,15,5.0,58.0,2.7,9.0,59.5,48.08,38.29
2018,12,14,9,30,10.0,92.0,3.0,9.5,95.0,73.95,61.55
2018,12,14,9,45,5.0,63.5,3.3,10.0,65.0,52.66,42.16
2018,12,14,10,0,0.0,35.0,3.6,10.5,35.0,28.9,20.57
2018,12,14,10,15,0.0,51.0,3.7,10.7,51.0,42.2,32.52
2018,12,14,10,30,0.0,67.0,3.8,10.9,67.0,55.54,42.32
2018,12,14,10,45,1.0,102.0,3.95,11.1,102.5,83.6,66.14
2018,12,14,11,0,2.0,137.0,4.1,11.3,138.0,110.92,89.11
2018,12,14,11,15,11.5,131.0,4.15,11.4,136.5,109.21,87.15
2018,12,14,11,30,21.0,125.0,4.2,11.5,135.0,108.34,86.09
2018,12,14,11,45,44.5,152.5,4.2,11.6,174.0,139.7,111.92
2018,12,14,12,0,68.0,180.0,4.2,11.7,213.0,174.13,140.45
2018,12,14,12,15,81.0,180.0,4.2,11.75,219.0,184.48,149.32
2018,12,14,12,30,94.0,180.0,4.2,11.8,225.0,195.72,159.12
2018,12,14,12,45,105.5,183.5,4.25,11.9,233.0,216.93,177.25
2018,12,14,13,0,117.0,187.0,4.3,12.0,241.0,233.55,191.59
2018,12,14,13,15,79.5,164.5,4.2,12.0,200.5,190.89,156.62
2018,12,14,13,30,42.0,142.0,4.1,12.0,160.0,152.54,124.66
2018,12,14,13,45,65.0,141.0,4.05,12.0,167.0,168.43,138.73
2018,12,14,14,0,88.0,140.0,4.0,12.0,174.0,196.29,162.8
2018,12,14,14,15,106.5,122.0,3.85,11.85,160.0,193.34,161.2
2018,12,14,14,30,125.0,104.0,3.7,11.7,146.0,189.84,159.2
2018,12,14,14,45,139.0,102.0,3.55,11.55,144.0,201.94,170.04
2018,12,14,15,0,153.0,100.0,3.4,11.4,142.0,214.91,181.36
2018,12,14,15,15,122.0,82.0,3.4,11.4,112.5,176.92,148.63
2018,12,14,15,30,91.0,64.0,3.4,11.4,83.0,137.34,114.08
2018,12,14,15,45,74.5,51.0,2.8,10.45,64.5,113.51,92.98
2018,12,14,16,0,58.0,38.0,2.2,9.5,46.0,89.05,70.72
2018,12,14,16,15,48.0,26.0,2.1,9.2,31.0,69.94,50.01
2018,12,14,16,30,38.0,14.0,2.0,8.9,16.0,50.39,0.0
2018,12,14,16,45,19.0,7.0,1.95,8.6,8.0,17.72,0.0
2018,12,14,17,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,7,15,15.0,6.0,0.8,5.65,6.5,0.0,0.0
2018,12,15,7,30,30.0,12.0,0.8,6.0,13.0,10.24,0.0
2018,12,15,7,45,42.0,26.5,0.8,6.3,30.0,21.01,9.34
2018,12,15,8,0,54.0,41.0,0.8,6.6,47.0,31.97,22.52
2018,12,15,8,15,74.0,57.5,0.95,7.0,69.5,44.09,34.14
2018,12,15,8,30,94.0,74.0,1.1,7.4,92.0,55.96,45.27
2018,12,15,8,45,123.0,89.0,1.25,7.8,118.0,66.72,55.24
2018,12,15,9,0,152.0,104.0,1.4,8.2,144.0,77.29,64.84
2018,12,15,9,15,257.0,106.0,1.45,8.75,185.5,77.81,65.2
2018,12,15,9,30,362.0,108.0,1.5,9.3,227.0,77.12,64.41
2018,12,15,9,45,376.0,116.5,1.55,9.8,250.5,82.29,68.84
2018,12,15,10,0,390.0,125.0,1.6,10.3,274.0,87.38,73.14
2018,12,15,10,15,306.5,150.5,1.6,10.9,272.5,106.25,89.56
2018,12,15,10,30,223.0,176.0,1.6,11.5,271.0,135.38,103.31
2018,12,15,10,45,204.5,179.0,1.6,12.05,269.0,155.21,117.06
2018,12,15,11,0,186.0,182.0,1.6,12.6,267.0,169.2,128.54
2018,12,15,11,15,124.0,190.5,1.5,12.85,247.5,175.74,136.8
2018,12,15,11,30,62.0,199.0,1.4,13.1,228.0,175.46,139.21
2018,12,15,11,45,102.0,206.0,1.35,13.4,255.0,199.09,157.61
2018,12,15,12,0,142.0,213.0,1.3,13.7,282.0,229.64,181.93
2018,12,15,12,15,87.0,199.0,1.3,13.8,241.0,202.67,161.71
2018,12,15,12,30,32.0,185.0,1.3,13.9,200.0,173.32,138.85
2018,12,15,12,45,111.5,181.0,1.3,14.05,232.5,217.14,174.7
2018,12,15,13,0,191.0,177.0,1.3,14.2,265.0,260.65,210.38
2018,12,15,13,15,156.0,167.0,1.25,14.2,237.0,242.16,196.08
2018,12,15,13,30,121.0,157.0,1.2,14.2,209.0,220.71,179.26
2018,12,15,13,45,73.5,140.0,1.1,14.2,171.0,172.22,139.76
2018,12,15,14,0,26.0,123.0,1.0,14.2,133.0,129.98,104.58
2018,12,15,14,15,28.0,120.5,0.9,14.1,130.5,131.68,106.38
2018,12,15,14,30,30.0,118.0,0.8,14.0,128.0,133.95,108.5
2018,12,15,14,45,90.0,106.5,0.65,13.85,132.5,175.41,144.33
2018,12,15,15,0,150.0,95.0,0.5,13.7,137.0,206.15,170.62
2018,12,15,15,15,190.0,85.0,0.5,13.7,130.0,238.88,197.53
2018,12,15,15,30,230.0,75.0,0.5,13.7,123.0,258.49,213.02
2018,12,15,15,45,196.5,61.0,0.65,12.55,95.5,222.87,183.16
2018,12,15,16,0,163.0,47.0,0.8,11.4,68.0,186.7,151.41
2018,12,15,16,15,123.0,32.5,0.9,10.8,45.0,145.28,108.61
2018,12,15,16,30,83.0,18.0,1.0,10.2,22.0,97.46,0.0
2018,12,15,16,45,41.5,9.0,1.1,9.65,11.0,33.32,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,6.7,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,7.2,3.0,2.56,0.0
2018,12,16,7,45,0.0,5.5,1.5,7.75,5.5,4.51,0.0
2018,12,16,8,0,0.0,8.0,1.6,8.3,8.0,6.56,0.08
2018,12,16,8,15,0.0,10.5,1.85,8.7,10.5,8.62,2.1
2018,12,16,8,30,0.0,13.0,2.1,9.1,13.0,10.68,4.05
2018,12,16,8,45,0.0,19.0,2.4,9.45,19.0,15.63,8.62
2018,12,16,9,0,0.0,25.0,2.7,9.8,25.0,20.6,13.16
2018,12,16,9,15,1.0,44.5,2.75,10.15,45.0,36.79,27.87
2018,12,16,9,30,2.0,64.0,2.8,10.5,65.0,53.05,42.52
2018,12,16,9,45,1.0,54.0,2.85,10.8,54.5,44.7,34.87
2018,12,16,10,0,0.0,44.0,2.9,11.1,44.0,36.37,27.27
2018,12,16,10,15,0.0,35.5,3.0,11.35,35.5,29.32,20.85
2018,12,16,10,30,0.0,27.0,3.1,11.6,27.0,22.29,13.62
2018,12,16,10,45,0.0,32.0,3.25,11.85,32.0,26.43,17.15
2018,12,16,11,0,0.0,37.0,3.4,12.1,37.0,30.58,20.67
2018,12,16,11,15,0.0,39.5,3.3,12.1,39.5,32.66,22.43
2018,12,16,11,30,0.0,42.0,3.2,12.1,42.0,34.74,24.19
2018,12,16,11,45,0.0,54.5,3.15,12.15,54.5,45.14,33.06
2018,12,16,12,0,0.0,67.0,3.1,12.2,67.0,55.56,41.92
2018,12,16,12,15,0.0,68.5,3.0,12.15,68.5,56.81,42.99
2018,12,16,12,30,0.0,70.0,2.9,12.1,70.0,58.06,44.07
2018,12,16,12,45,0.0,59.0,2.85,12.05,59.0,48.88,36.28
2018,12,16,13,0,0.0,48.0,2.8,12.0,48.0,39.72,28.5
2018,12,16,13,15,0.0,55.0,2.85,12.0,55.0,45.54,33.52
2018,12,16,13,30,0.0,62.0,2.9,12.0,62.0,51.37,38.55
2018,12,16,13,45,0.0,49.5,2.9,11.95,49.5,40.95,29.67
2018,12,16,14,0,0.0,37.0,2.9,11.9,37.0,30.56,20.78
2018,12,16,14,15,0.0,36.5,2.95,11.8,36.5,30.14,20.47
2018,12,16,14,30,0.0,36.0,3.0,11.7,36.0,29.72,20.15
2018,12,16,14,45,0.0,31.5,3.0,11.55,31.5,25.98,16.94
2018,12,16,15,0,0.0,27.0,3.0,11.4,27.0,22.25,13.71
2018,12,16,15,15,0.0,26.0,3.0,11.4,26.0,21.42,12.96
2018,12,16,15,30,0.0,25.0,3.0,11.4,25.0,20.6,12.17
2018,12,16,15,45,0.0,20.5,2.85,11.0,20.5,16.88,8.84
2018,12,16,16,0,0.0,16.0,2.7,10.6,16.0,13.16,5.46
2018,12,16,16,15,5.5,11.0,2.7,10.5,11.5,12.82,4.55
2018,12,16,16,30,11.0,6.0,2.7,10.4,7.0,13.34,0.0
2018,12,16,16,45,5.5,3.0,2.7,10.3,3.5,5.96,0.0
2018,12,16,17,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,17,7,15,73.5,6.5,1.25,4.6,8.5,0.0,0.0
2018,12,17,7,30,147.0,13.0,1.3,5.3,17.0,11.1,0.0
2018,12,17,7,45,315.0,22.0,1.3,5.95,50.5,18.26,6.46
2018,12,17,8,0,483.0,31.0,1.3,6.6,84.0,28.1,18.98
2018,12,17,8,15,564.5,35.5,1.45,7.15,123.0,31.79,23.01
2018,12,17,8,30,646.0,40.0,1.6,7.7,162.0,35.63,26.79
2018,12,17,8,45,675.0,44.5,1.75,8.25,197.5,39.22,30.2
2018,12,17,9,0,704.0,49.0,1.9,8.8,233.0,42.78,33.47
2018,12,17,9,15,679.5,61.0,1.8,9.2,259.5,52.08,41.89
2018,12,17,9,30,655.0,73.0,1.7,9.6,286.0,56.0,45.34
2018,12,17,9,45,741.0,66.5,1.65,10.05,329.5,55.9,45.12
2018,12,17,10,0,827.0,60.0,1.6,10.5,373.0,51.3,40.83
2018,12,17,10,15,850.0,60.0,1.6,10.8,400.5,57.51,46.29
2018,12,17,10,30,873.0,60.0,1.6,11.1,428.0,94.58,52.2
2018,12,17,10,45,882.0,61.0,1.6,11.4,447.0,144.21,80.08
2018,12,17,11,0,891.0,62.0,1.6,11.7,466.0,193.67,117.83
2018,12,17,11,15,895.5,62.5,1.6,11.85,477.5,241.42,159.38
2018,12,17,11,30,900.0,63.0,1.6,12.0,489.0,288.12,202.14
2018,12,17,11,45,902.0,63.0,1.6,12.2,493.5,332.38,243.43
2018,12,17,12,0,904.0,63.0,1.6,12.4,498.0,374.98,282.99
2018,12,17,12,15,855.0,74.5,1.65,12.45,484.0,406.74,314.35
2018,12,17,12,30,806.0,86.0,1.7,12.5,470.0,434.19,341.13
2018,12,17,12,45,633.0,120.5,1.7,12.55,418.5,420.64,335.28
2018,12,17,13,0,460.0,155.0,1.7,12.6,367.0,388.89,313.42
2018,12,17,13,15,357.0,155.0,1.7,12.55,316.0,354.26,288.09
2018,12,17,13,30,254.0,155.0,1.7,12.5,265.0,301.67,247.2
2018,12,17,13,45,247.5,150.5,1.75,12.45,252.5,304.23,250.67
2018,12,17,14,0,241.0,146.0,1.8,12.4,240.0,305.71,252.87
2018,12,17,14,15,256.5,136.5,1.6,12.0,229.5,314.17,260.92
2018,12,17,14,30,272.0,127.0,1.4,11.6,219.0,322.08,268.33
2018,12,17,14,45,282.5,113.0,1.2,11.25,200.0,320.49,267.78
2018,12,17,15,0,293.0,99.0,1.0,10.9,181.0,317.6,265.87
2018,12,17,15,15,284.0,86.5,1.0,10.9,156.0,316.96,264.93
2018,12,17,15,30,275.0,74.0,1.0,10.9,131.0,300.66,250.75
2018,12,17,15,45,217.5,60.5,1.0,9.75,99.5,235.29,196.07
2018,12,17,16,0,160.0,47.0,1.0,8.6,68.0,184.07,151.12
2018,12,17,16,15,124.5,33.0,1.0,8.3,45.5,146.5,111.57
2018,12,17,16,30,89.0,19.0,1.0,8.0,23.0,103.48,0.0
2018,12,17,16,45,44.5,9.5,1.0,7.7,11.5,35.6,0.0
2018,12,17,17,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,7,15,27.0,5.5,1.25,4.35,6.0,0.0,0.0
2018,12,18,7,30,54.0,11.0,1.2,5.0,12.0,9.39,0.0
2018,12,18,7,45,116.0,25.0,1.15,5.65,35.0,19.34,6.64
2018,12,18,8,0,178.0,39.0,1.1,6.3,58.0,29.88,20.5
2018,12,18,8,15,369.0,42.5,1.2,6.9,104.5,34.34,25.31
2018,12,18,8,30,560.0,46.0,1.3,7.5,151.0,37.24,28.28
2018,12,18,8,45,650.5,46.5,1.45,8.15,195.0,40.81,31.67
2018,12,18,9,0,741.0,47.0,1.6,8.8,239.0,41.4,32.22
2018,12,18,9,15,767.5,50.0,1.55,9.25,274.5,43.75,34.33
2018,12,18,9,30,794.0,53.0,1.5,9.7,310.0,46.09,36.37
2018,12,18,9,45,810.0,56.5,1.4,10.2,341.0,48.71,38.62
2018,12,18,10,0,826.0,60.0,1.3,10.7,372.0,51.3,40.81
2018,12,18,10,15,841.0,62.0,1.3,11.05,398.0,52.72,41.96
2018,12,18,10,30,856.0,64.0,1.3,11.4,424.0,94.87,53.65
2018,12,18,10,45,866.0,64.5,1.25,11.8,443.0,143.48,80.22
2018,12,18,11,0,876.0,65.0,1.2,12.2,462.0,192.0,116.7
2018,12,18,11,15,881.0,65.5,1.2,12.45,473.5,239.23,157.35
2018,12,18,11,30,886.0,66.0,1.2,12.7,485.0,285.48,199.24
2018,12,18,11,45,888.0,66.0,1.2,12.9,489.5,329.25,239.71
2018,12,18,12,0,890.0,66.0,1.2,13.1,494.0,371.37,278.5
2018,12,18,12,15,890.0,66.0,1.25,13.2,492.0,410.93,314.84
2018,12,18,12,30,890.0,66.0,1.3,13.3,490.0,448.37,348.75
2018,12,18,12,45,784.0,87.0,1.35,13.4,455.0,457.02,360.3
2018,12,18,13,0,678.0,108.0,1.4,13.5,420.0,456.21,363.37
2018,12,18,13,15,452.0,141.5,1.4,13.5,346.5,390.48,314.68
2018,12,18,13,30,226.0,175.0,1.4,13.5,273.0,306.21,248.73
2018,12,18,13,45,197.0,165.0,1.4,13.5,247.0,279.37,228.51
2018,12,18,14,0,168.0,155.0,1.4,13.5,221.0,260.04,213.54
2018,12,18,14,15,284.0,133.5,1.35,13.3,234.5,327.4,270.44
2018,12,18,14,30,400.0,112.0,1.3,13.1,248.0,399.4,329.73
2018,12,18,14,45,313.0,109.5,1.25,12.95,209.0,335.52,278.29
2018,12,18,15,0,226.0,107.0,1.2,12.8,170.0,283.84,235.95
2018,12,18,15,15,299.5,85.0,1.2,12.8,155.5,325.05,270.59
2018,12,18,15,30,373.0,63.0,1.2,12.8,141.0,350.46,291.0
2018,12,18,15,45,427.0,49.0,1.05,11.5,120.0,375.93,310.13
2018,12,18,16,0,481.0,35.0,0.9,10.2,99.0,394.78,320.67
2018,12,18,16,15,382.5,28.0,0.95,9.75,67.0,321.92,246.19
2018,12,18,16,30,284.0,21.0,1.0,9.3,35.0,229.04,0.0
2018,12,18,16,45,142.0,10.5,1.05,8.9,17.5,96.69,0.0
2018,12,18,17,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,7,15,6.0,3.0,1.05,5.9,3.0,0.0,0.0
2018,12,19,7,30,12.0,6.0,1.1,6.3,6.0,5.12,0.0
2018,12,19,7,45,6.0,17.5,1.1,6.75,17.5,14.61,3.15
2018,12,19,8,0,0.0,29.0,1.1,7.2,29.0,23.77,15.06
2018,12,19,8,15,0.0,43.5,1.2,7.6,43.5,35.14,25.93
2018,12,19,8,30,0.0,58.0,1.3,8.0,58.0,46.38,36.46
2018,12,19,8,45,0.5,68.5,1.4,8.4,68.5,54.73,44.24
2018,12,19,9,0,1.0,79.0,1.5,8.8,79.0,63.0,51.8
2018,12,19,9,15,2.5,76.0,1.6,9.3,76.5,61.62,50.49
2018,12,19,9,30,4.0,73.0,1.7,9.8,74.0,59.91,48.83
2018,12,19,9,45,5.0,80.0,1.8,10.3,81.5,65.53,53.73
2018,12,19,10,0,6.0,87.0,1.9,10.8,89.0,71.09,58.52
2018,12,19,10,15,3.0,85.0,2.0,11.15,86.0,69.86,57.24
2018,12,19,10,30,0.0,83.0,2.1,11.5,83.0,68.56,53.35
2018,12,19,10,45,5.0,107.5,2.25,11.8,110.0,88.06,69.58
2018,12,19,11,0,10.0,132.0,2.4,12.1,137.0,108.16,86.11
2018,12,19,11,15,15.5,143.5,2.5,12.35,151.0,119.33,95.09
2018,12,19,11,30,21.0,155.0,2.6,12.6,165.0,131.24,104.77
2018,12,19,11,45,28.0,171.0,2.75,12.85,184.5,148.71,119.11
2018,12,19,12,0,35.0,187.0,2.9,13.1,204.0,167.57,134.64
2018,12,19,12,15,69.0,186.0,2.85,13.2,219.0,183.85,147.78
2018,12,19,12,30,103.0,185.0,2.8,13.3,234.0,208.06,167.81
2018,12,19,12,45,79.5,171.5,2.8,13.45,209.0,186.29,150.54
2018,12,19,13,0,56.0,158.0,2.8,13.6,184.0,167.34,135.33
2018,12,19,13,15,79.0,156.0,2.65,13.55,191.0,181.53,147.67
2018,12,19,13,30,102.0,154.0,2.5,13.5,198.0,206.13,168.62
2018,12,19,13,45,155.5,150.0,2.4,13.45,213.0,239.2,196.96
2018,12,19,14,0,209.0,146.0,2.3,13.4,228.0,285.72,236.17
2018,12,19,14,15,457.0,108.5,2.05,13.2,269.5,419.67,347.58
2018,12,19,14,30,705.0,71.0,1.8,13.0,311.0,552.45,453.87
2018,12,19,14,45,637.0,69.0,1.5,12.8,269.0,518.13,425.79
2018,12,19,15,0,569.0,67.0,1.2,12.6,227.0,480.0,395.21
2018,12,19,15,15,619.5,56.0,1.2,12.6,206.5,505.92,415.95
2018,12,19,15,30,670.0,45.0,1.2,12.6,186.0,524.5,429.16
2018,12,19,15,45,604.0,40.0,0.85,11.7,146.5,475.37,386.61
2018,12,19,16,0,538.0,35.0,0.5,10.8,107.0,423.88,339.89
2018,12,19,16,15,413.5,28.0,0.4,10.55,71.5,341.83,258.99
2018,12,19,16,30,289.0,21.0,0.3,10.3,36.0,232.95,11.71
2018,12,19,16,45,144.5,10.5,0.25,10.05,18.0,98.26,0.0
2018,12,19,17,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,9.65,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,3.15,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,3.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,20,7,15,31.0,3.5,1.75,3.1,4.0,0.0,0.0
2018,12,20,7,30,62.0,7.0,1.7,3.2,8.0,5.97,0.0
2018,12,20,7,45,77.5,10.5,1.65,3.3,16.0,8.17,0.0
2018,12,20,8,0,93.0,14.0,1.6,3.4,24.0,10.81,3.86
2018,12,20,8,15,46.5,18.0,1.55,3.6,23.0,14.53,7.61
2018,12,20,8,30,0.0,22.0,1.5,3.8,22.0,18.12,11.09
2018,12,20,8,45,0.0,22.5,1.45,4.0,22.5,18.53,11.58
2018,12,20,9,0,0.0,23.0,1.4,4.2,23.0,18.94,12.02
2018,12,20,9,15,0.0,23.5,1.35,4.5,23.5,19.36,12.4
2018,12,20,9,30,0.0,24.0,1.3,4.8,24.0,19.78,12.77
2018,12,20,9,45,0.0,50.0,1.25,5.05,50.0,41.35,32.7
2018,12,20,10,0,0.0,76.0,1.2,5.3,76.0,62.76,52.22
2018,12,20,10,15,3.5,97.5,1.2,5.55,99.0,79.12,66.92
2018,12,20,10,30,7.0,119.0,1.2,5.8,122.0,95.6,77.79
2018,12,20,10,45,7.5,129.0,1.2,6.0,132.5,104.23,84.87
2018,12,20,11,0,8.0,139.0,1.2,6.2,143.0,113.04,92.17
2018,12,20,11,15,5.0,136.0,1.2,6.3,138.5,111.45,90.83
2018,12,20,11,30,2.0,133.0,1.2,6.4,134.0,109.31,89.05
2018,12,20,11,45,4.0,139.5,1.2,6.5,141.5,115.77,94.44
2018,12,20,12,0,6.0,146.0,1.2,6.6,149.0,122.54,100.12
2018,12,20,12,15,10.0,154.5,1.2,6.65,159.5,132.09,108.17
2018,12,20,12,30,14.0,163.0,1.2,6.7,170.0,142.25,116.79
2018,12,20,12,45,9.0,149.0,1.25,6.75,153.5,129.44,106.07
2018,12,20,13,0,4.0,135.0,1.3,6.8,137.0,115.87,94.67
2018,12,20,13,15,5.0,139.5,1.3,6.85,142.0,121.36,99.48
2018,12,20,13,30,6.0,144.0,1.3,6.9,147.0,127.3,104.67
2018,12,20,13,45,4.0,133.0,1.3,6.9,135.0,117.31,96.26
2018,12,20,14,0,2.0,122.0,1.3,6.9,123.0,107.05,87.62
2018,12,20,14,15,3.0,114.0,1.2,6.8,115.0,101.4,82.96
2018,12,20,14,30,4.0,106.0,1.1,6.7,107.0,95.81,78.31
2018,12,20,14,45,8.0,93.0,1.0,6.65,95.0,87.02,70.91
2018,12,20,15,0,12.0,80.0,0.9,6.6,83.0,78.13,63.34
2018,12,20,15,15,6.0,65.0,0.9,6.6,66.5,60.3,47.59
2018,12,20,15,30,0.0,50.0,0.9,6.6,50.0,42.16,31.42
2018,12,20,15,45,0.0,39.5,0.6,6.25,39.5,32.67,22.94
2018,12,20,16,0,0.0,29.0,0.3,5.9,29.0,23.95,15.05
2018,12,20,16,15,1.0,20.0,0.3,5.8,20.0,17.14,8.37
2018,12,20,16,30,2.0,11.0,0.3,5.7,11.0,10.32,0.0
2018,12,20,16,45,1.0,5.5,0.3,5.55,5.5,5.31,0.0
2018,12,20,17,0,0.0,0.0,0.3,5.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,5.35,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,5.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
